Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,4,6,15,16.5,3.0,0.7,5.6,2.5,0.0,0.0
2018,3,4,6,30,33.0,6.0,0.7,5.9,5.0,0.0,0.0
2018,3,4,6,45,128.0,18.0,0.7,6.25,27.0,101.77,0.0
2018,3,4,7,0,223.0,30.0,0.7,6.6,49.0,247.09,180.12
2018,3,4,7,15,391.0,39.5,0.8,7.0,100.5,399.52,329.1
2018,3,4,7,30,559.0,49.0,0.9,7.4,152.0,564.82,464.59
2018,3,4,7,45,643.0,53.0,1.0,7.85,207.0,662.26,541.33
2018,3,4,8,0,727.0,57.0,1.1,8.3,262.0,756.65,612.32
2018,3,4,8,15,771.0,61.0,1.2,8.8,315.0,824.14,660.39
2018,3,4,8,30,815.0,65.0,1.3,9.3,368.0,890.81,706.15
2018,3,4,8,45,845.5,67.0,1.4,9.8,418.0,940.35,738.45
2018,3,4,9,0,876.0,69.0,1.5,10.3,468.0,975.8,760.48
2018,3,4,9,15,893.0,72.0,1.5,10.8,513.0,1007.55,778.16
2018,3,4,9,30,910.0,75.0,1.5,11.3,558.0,1035.91,793.31
2018,3,4,9,45,921.5,78.5,1.55,11.75,597.5,1055.61,803.64
2018,3,4,10,0,933.0,82.0,1.6,12.2,637.0,1071.31,811.5
2018,3,4,10,15,944.0,83.0,1.6,12.55,670.0,1079.24,813.83
2018,3,4,10,30,955.0,84.0,1.6,12.9,703.0,1082.97,813.7
2018,3,4,10,45,962.5,85.5,1.65,13.25,729.0,1079.47,809.97
2018,3,4,11,0,970.0,87.0,1.7,13.6,755.0,1071.64,803.69
2018,3,4,11,15,974.0,87.5,1.75,13.85,772.0,1054.91,792.08
2018,3,4,11,30,978.0,88.0,1.8,14.1,789.0,1034.01,777.96
2018,3,4,11,45,979.5,88.0,1.8,14.35,797.5,1006.15,758.62
2018,3,4,12,0,981.0,88.0,1.8,14.6,806.0,974.43,736.86
2018,3,4,12,15,977.5,90.0,1.85,14.7,806.0,936.81,712.19
2018,3,4,12,30,974.0,92.0,1.9,14.8,806.0,895.86,685.11
2018,3,4,12,45,968.0,93.5,2.0,14.9,797.0,849.36,654.44
2018,3,4,13,0,962.0,95.0,2.1,15.0,788.0,800.18,621.42
2018,3,4,13,15,958.5,94.0,2.1,15.0,772.5,747.9,582.65
2018,3,4,13,30,955.0,93.0,2.1,15.0,757.0,693.28,540.97
2018,3,4,13,45,949.5,92.0,2.15,15.0,733.5,635.41,495.86
2018,3,4,14,0,944.0,91.0,2.2,15.0,710.0,575.88,447.86
2018,3,4,14,15,934.0,89.0,2.25,14.9,678.0,512.04,394.97
2018,3,4,14,30,924.0,87.0,2.3,14.8,646.0,447.61,339.71
2018,3,4,14,45,909.5,85.5,2.3,14.65,607.5,381.79,281.7
2018,3,4,15,0,895.0,84.0,2.3,14.5,569.0,316.45,223.16
2018,3,4,15,15,875.0,81.0,2.3,14.5,524.0,246.23,161.56
2018,3,4,15,30,855.0,78.0,2.3,14.5,479.0,180.42,107.67
2018,3,4,15,45,827.0,75.0,2.2,14.0,430.0,116.22,66.03
2018,3,4,16,0,799.0,72.0,2.1,13.5,381.0,64.63,52.13
2018,3,4,16,15,758.5,67.5,1.85,12.65,329.0,60.73,49.0
2018,3,4,16,30,718.0,63.0,1.6,11.8,277.0,56.84,45.71
2018,3,4,16,45,649.5,58.0,1.35,10.95,223.5,48.19,37.98
2018,3,4,17,0,581.0,53.0,1.1,10.1,170.0,44.0,34.07
2018,3,4,17,15,441.0,44.5,1.1,9.5,118.5,36.67,27.03
2018,3,4,17,30,301.0,36.0,1.1,8.9,67.0,29.68,19.44
2018,3,4,17,45,178.0,22.5,1.15,8.3,38.0,17.12,0.0
2018,3,4,18,0,55.0,9.0,1.2,7.7,9.0,7.08,0.0
2018,3,4,18,15,27.5,4.5,1.15,7.75,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,1.3,3.0,3.0,0.0,0.0
2018,3,5,6,30,45.0,7.0,1.4,4.0,6.0,0.0,0.0
2018,3,5,6,45,204.0,19.5,1.5,5.0,35.5,155.01,0.0
2018,3,5,7,0,363.0,32.0,1.6,6.0,65.0,351.62,267.09
2018,3,5,7,15,476.0,41.0,1.7,6.85,113.5,467.24,386.52
2018,3,5,7,30,589.0,50.0,1.8,7.7,162.0,590.59,489.85
2018,3,5,7,45,661.0,55.0,1.95,8.5,216.0,680.34,561.76
2018,3,5,8,0,733.0,60.0,2.1,9.3,270.0,765.7,626.6
2018,3,5,8,15,774.5,64.5,2.05,10.15,323.5,831.84,672.23
2018,3,5,8,30,816.0,69.0,2.0,11.0,377.0,896.97,714.81
2018,3,5,8,45,842.5,72.5,1.95,11.85,426.5,944.71,743.24
2018,3,5,9,0,869.0,76.0,1.9,12.7,476.0,989.86,768.93
2018,3,5,9,15,890.0,77.5,1.8,13.4,521.5,1011.7,777.74
2018,3,5,9,30,911.0,79.0,1.7,14.1,567.0,1041.96,792.15
2018,3,5,9,45,927.5,80.5,1.55,14.8,607.5,1064.06,799.82
2018,3,5,10,0,944.0,82.0,1.4,15.5,648.0,1082.27,804.73
2018,3,5,10,15,954.0,83.5,1.35,15.9,681.0,1089.71,805.48
2018,3,5,10,30,964.0,85.0,1.3,16.3,714.0,1092.89,803.81
2018,3,5,10,45,971.0,85.5,1.25,16.75,739.5,1087.51,796.8
2018,3,5,11,0,978.0,86.0,1.2,17.2,765.0,1077.81,787.4
2018,3,5,11,15,980.5,86.5,1.2,17.5,781.0,1059.42,774.24
2018,3,5,11,30,983.0,87.0,1.2,17.8,797.0,1036.89,758.75
2018,3,5,11,45,984.5,88.0,1.15,18.05,806.0,1009.94,739.8
2018,3,5,12,0,986.0,89.0,1.1,18.3,815.0,979.06,718.52
2018,3,5,12,15,986.5,88.5,1.05,18.45,815.5,941.93,693.61
2018,3,5,12,30,987.0,88.0,1.0,18.6,816.0,901.27,666.45
2018,3,5,12,45,986.0,87.5,0.95,18.75,808.5,856.08,636.27
2018,3,5,13,0,985.0,87.0,0.9,18.9,801.0,807.82,603.92
2018,3,5,13,15,980.0,86.0,0.95,18.95,784.0,753.49,566.65
2018,3,5,13,30,975.0,85.0,1.0,19.0,767.0,696.93,526.15
2018,3,5,13,45,966.5,84.5,1.0,19.0,741.5,636.85,481.21
2018,3,5,14,0,958.0,84.0,1.0,19.0,716.0,575.39,433.65
2018,3,5,14,15,946.5,83.0,1.0,18.9,683.5,511.02,382.32
2018,3,5,14,30,935.0,82.0,1.0,18.8,651.0,446.2,328.71
2018,3,5,14,45,920.5,80.0,1.0,18.7,612.0,379.38,271.9
2018,3,5,15,0,906.0,78.0,1.0,18.6,573.0,313.06,214.41
2018,3,5,15,15,875.0,76.0,1.0,18.6,523.0,244.18,156.1
2018,3,5,15,30,844.0,74.0,1.0,18.6,473.0,174.12,100.88
2018,3,5,15,45,812.5,71.0,0.95,18.05,423.0,110.49,61.04
2018,3,5,16,0,781.0,68.0,0.9,17.5,373.0,61.29,48.34
2018,3,5,16,15,721.5,65.5,0.85,16.65,317.5,58.61,46.34
2018,3,5,16,30,662.0,63.0,0.8,15.8,262.0,51.79,40.51
2018,3,5,16,45,579.5,59.0,0.8,14.95,209.5,48.17,37.37
2018,3,5,17,0,497.0,55.0,0.8,14.1,157.0,44.82,34.26
2018,3,5,17,15,389.0,45.0,0.85,13.5,111.0,36.69,26.64
2018,3,5,17,30,281.0,35.0,0.9,12.9,65.0,28.67,18.45
2018,3,5,17,45,183.0,22.5,1.0,12.25,38.0,17.15,0.0
2018,3,5,18,0,85.0,10.0,1.1,11.6,11.0,7.87,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.3,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,19.5,3.0,1.1,8.05,3.0,0.0,0.0
2018,3,6,6,30,39.0,6.0,1.1,8.8,6.0,4.72,0.0
2018,3,6,6,45,88.5,19.5,1.15,9.55,26.0,110.13,0.0
2018,3,6,7,0,138.0,33.0,1.2,10.3,46.0,188.45,143.33
2018,3,6,7,15,162.0,51.5,1.35,11.05,76.0,216.28,178.51
2018,3,6,7,30,186.0,70.0,1.5,11.8,106.0,263.21,220.64
2018,3,6,7,45,281.0,83.5,1.65,12.55,156.5,384.9,322.73
2018,3,6,8,0,376.0,97.0,1.8,13.3,207.0,494.06,410.88
2018,3,6,8,15,527.5,92.0,1.95,14.2,277.0,645.17,526.24
2018,3,6,8,30,679.0,87.0,2.1,15.1,347.0,796.8,635.28
2018,3,6,8,45,702.5,94.0,2.3,16.05,393.0,842.77,664.61
2018,3,6,9,0,726.0,101.0,2.5,17.0,439.0,886.56,692.64
2018,3,6,9,15,622.0,138.0,2.7,17.65,447.0,834.84,653.64
2018,3,6,9,30,518.0,175.0,2.9,18.3,455.0,766.13,602.65
2018,3,6,9,45,693.5,137.5,3.05,18.95,540.5,914.3,706.43
2018,3,6,10,0,869.0,100.0,3.2,19.6,626.0,1040.5,789.34
2018,3,6,10,15,912.0,92.0,3.25,19.95,669.0,1056.69,796.84
2018,3,6,10,30,955.0,84.0,3.3,20.3,712.0,1082.05,811.59
2018,3,6,10,45,951.5,88.5,3.35,20.65,733.5,1070.91,802.11
2018,3,6,11,0,948.0,93.0,3.4,21.0,755.0,1055.6,790.4
2018,3,6,11,15,961.0,90.0,3.4,21.25,775.0,1043.8,781.12
2018,3,6,11,30,974.0,87.0,3.4,21.5,795.0,1027.61,769.06
2018,3,6,11,45,873.5,128.0,3.4,21.75,768.5,961.83,723.8
2018,3,6,12,0,773.0,169.0,3.4,22.0,742.0,889.75,674.18
2018,3,6,12,15,769.0,171.0,3.3,22.1,741.5,855.68,650.25
2018,3,6,12,30,765.0,173.0,3.2,22.2,741.0,818.87,623.56
2018,3,6,12,45,730.0,183.5,3.1,22.35,721.0,763.71,582.67
2018,3,6,13,0,695.0,194.0,3.0,22.5,701.0,708.46,541.4
2018,3,6,13,15,736.0,173.0,2.85,22.5,700.0,677.16,517.93
2018,3,6,13,30,777.0,152.0,2.7,22.5,699.0,639.9,489.21
2018,3,6,13,45,825.0,129.5,2.55,22.5,693.0,598.85,456.72
2018,3,6,14,0,873.0,107.0,2.4,22.5,687.0,552.76,419.06
2018,3,6,14,15,843.5,107.0,2.2,22.35,646.5,484.42,363.75
2018,3,6,14,30,814.0,107.0,2.0,22.2,606.0,417.96,308.67
2018,3,6,14,45,828.0,96.0,1.85,22.05,577.0,358.96,257.3
2018,3,6,15,0,842.0,85.0,1.7,21.9,548.0,297.38,202.86
2018,3,6,15,15,833.5,81.5,1.7,21.9,509.5,234.96,149.17
2018,3,6,15,30,825.0,78.0,1.7,21.9,471.0,173.02,99.89
2018,3,6,15,45,812.0,72.0,1.3,21.15,426.0,109.58,60.13
2018,3,6,16,0,799.0,66.0,0.9,20.4,381.0,60.08,46.71
2018,3,6,16,15,721.5,67.5,0.8,19.5,323.0,60.15,47.12
2018,3,6,16,30,644.0,69.0,0.7,18.6,265.0,55.94,43.67
2018,3,6,16,45,509.5,66.5,0.55,17.7,203.5,53.1,41.27
2018,3,6,17,0,375.0,64.0,0.4,16.8,142.0,48.16,36.83
2018,3,6,17,15,311.5,50.5,0.45,16.15,103.0,38.2,27.7
2018,3,6,17,30,248.0,37.0,0.5,15.5,64.0,28.11,17.94
2018,3,6,17,45,151.5,22.5,0.55,14.85,36.5,17.09,0.0
2018,3,6,18,0,55.0,8.0,0.6,14.2,9.0,6.29,0.0
2018,3,6,18,15,27.5,4.0,0.6,14.0,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,3.0,2.0,1.15,10.65,2.0,0.0,0.0
2018,3,7,6,30,6.0,4.0,1.1,10.9,4.0,6.98,0.0
2018,3,7,6,45,3.0,14.0,1.05,11.1,14.0,12.74,0.0
2018,3,7,7,0,0.0,24.0,1.0,11.3,24.0,18.33,8.97
2018,3,7,7,15,0.0,38.5,1.1,11.95,38.5,31.06,20.64
2018,3,7,7,30,0.0,53.0,1.2,12.6,53.0,43.78,31.87
2018,3,7,7,45,7.0,61.5,1.3,13.2,63.5,55.53,42.41
2018,3,7,8,0,14.0,70.0,1.4,13.8,74.0,68.28,53.61
2018,3,7,8,15,27.5,64.0,1.55,14.5,74.0,80.61,64.56
2018,3,7,8,30,41.0,58.0,1.7,15.2,74.0,99.56,80.89
2018,3,7,8,45,20.5,64.5,1.9,15.9,72.5,74.26,58.26
2018,3,7,9,0,0.0,71.0,2.1,16.6,71.0,54.5,40.35
2018,3,7,9,15,11.0,123.0,2.25,17.4,129.0,110.42,87.02
2018,3,7,9,30,22.0,175.0,2.4,18.2,187.0,170.51,135.79
2018,3,7,9,45,161.0,215.0,2.6,19.0,312.5,396.01,317.91
2018,3,7,10,0,300.0,255.0,2.8,19.8,438.0,606.55,476.9
2018,3,7,10,15,418.0,237.5,2.85,20.3,506.5,726.37,563.37
2018,3,7,10,30,536.0,220.0,2.9,20.8,575.0,820.25,629.69
2018,3,7,10,45,628.5,196.5,2.95,21.3,627.5,887.06,674.84
2018,3,7,11,0,721.0,173.0,3.0,21.8,680.0,940.39,708.89
2018,3,7,11,15,840.0,130.5,3.05,22.05,734.5,983.48,736.43
2018,3,7,11,30,959.0,88.0,3.1,22.3,789.0,1013.72,755.32
2018,3,7,11,45,962.0,87.5,3.15,22.55,798.0,986.99,736.5
2018,3,7,12,0,965.0,87.0,3.2,22.8,807.0,956.39,715.65
2018,3,7,12,15,966.5,87.0,3.2,22.9,808.5,921.28,691.81
2018,3,7,12,30,968.0,87.0,3.2,23.0,810.0,882.61,665.53
2018,3,7,12,45,968.0,86.0,3.2,23.1,802.5,838.36,635.31
2018,3,7,13,0,968.0,85.0,3.2,23.2,795.0,791.04,602.77
2018,3,7,13,15,964.5,84.0,3.15,23.15,779.0,738.48,564.02
2018,3,7,13,30,961.0,83.0,3.1,23.1,763.0,683.57,522.34
2018,3,7,13,45,955.0,81.5,3.0,23.1,738.5,624.67,476.29
2018,3,7,14,0,949.0,80.0,2.9,23.1,714.0,564.21,427.7
2018,3,7,14,15,939.0,79.0,2.85,22.9,682.5,501.06,376.0
2018,3,7,14,30,929.0,78.0,2.8,22.7,651.0,437.3,322.13
2018,3,7,14,45,915.5,76.0,2.75,22.5,612.5,371.22,265.08
2018,3,7,15,0,902.0,74.0,2.7,22.3,574.0,305.56,207.58
2018,3,7,15,15,883.5,72.0,2.7,22.3,530.0,239.57,150.92
2018,3,7,15,30,865.0,70.0,2.7,22.3,486.0,175.14,100.07
2018,3,7,15,45,839.0,67.0,2.4,21.4,437.0,105.96,56.98
2018,3,7,16,0,813.0,64.0,2.1,20.5,388.0,58.83,45.63
2018,3,7,16,15,761.5,62.5,1.9,19.35,334.0,56.87,44.29
2018,3,7,16,30,710.0,61.0,1.7,18.2,280.0,55.08,42.98
2018,3,7,16,45,632.0,56.0,1.45,17.1,224.5,46.43,35.5
2018,3,7,17,0,554.0,51.0,1.2,16.0,169.0,42.11,31.64
2018,3,7,17,15,445.5,43.5,1.25,15.25,121.5,35.76,25.7
2018,3,7,17,30,337.0,36.0,1.3,14.5,74.0,29.65,19.44
2018,3,7,17,45,190.5,21.5,1.35,13.7,41.0,17.61,0.88
2018,3,7,18,0,44.0,7.0,1.4,12.9,8.0,5.51,0.0
2018,3,7,18,15,22.0,3.5,1.35,12.7,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,8,6,15,11.5,3.5,0.55,13.1,3.5,0.0,0.0
2018,3,8,6,30,23.0,7.0,0.5,13.6,7.0,20.2,0.0
2018,3,8,6,45,84.5,22.5,0.4,14.05,30.0,104.17,0.0
2018,3,8,7,0,146.0,38.0,0.3,14.5,53.0,183.14,141.3
2018,3,8,7,15,212.5,54.0,0.3,14.95,90.0,275.53,222.85
2018,3,8,7,30,279.0,70.0,0.3,15.4,127.0,356.72,290.23
2018,3,8,7,45,309.5,86.5,0.35,15.85,166.0,412.24,334.64
2018,3,8,8,0,340.0,103.0,0.4,16.3,205.0,468.77,377.95
2018,3,8,8,15,308.0,128.0,0.55,16.85,233.0,456.9,367.99
2018,3,8,8,30,276.0,153.0,0.7,17.4,261.0,463.1,371.19
2018,3,8,8,45,328.0,165.5,0.9,17.95,310.0,531.1,422.62
2018,3,8,9,0,380.0,178.0,1.1,18.5,359.0,600.05,472.86
2018,3,8,9,15,480.0,170.5,1.25,19.0,420.5,719.0,557.94
2018,3,8,9,30,580.0,163.0,1.4,19.5,482.0,813.85,622.34
2018,3,8,9,45,635.0,158.0,1.55,19.95,529.5,876.6,663.15
2018,3,8,10,0,690.0,153.0,1.7,20.4,577.0,926.2,694.91
2018,3,8,10,15,788.5,126.5,1.8,20.7,634.5,983.1,731.04
2018,3,8,10,30,887.0,100.0,1.9,21.0,692.0,1030.8,760.68
2018,3,8,10,45,908.5,95.5,2.0,21.3,721.0,1034.61,761.93
2018,3,8,11,0,930.0,91.0,2.1,21.6,750.0,1034.1,761.03
2018,3,8,11,15,936.0,91.5,2.2,21.85,767.5,1019.7,751.44
2018,3,8,11,30,942.0,92.0,2.3,22.1,785.0,1001.2,739.37
2018,3,8,11,45,946.5,91.0,2.4,22.35,794.5,975.63,722.71
2018,3,8,12,0,951.0,90.0,2.5,22.6,804.0,946.17,703.49
2018,3,8,12,15,951.5,90.5,2.6,22.65,805.0,911.09,680.95
2018,3,8,12,30,952.0,91.0,2.7,22.7,806.0,872.55,655.9
2018,3,8,12,45,951.0,90.5,2.75,22.75,798.5,828.57,626.52
2018,3,8,13,0,950.0,90.0,2.8,22.8,791.0,781.64,594.8
2018,3,8,13,15,946.5,89.0,2.8,22.7,775.0,729.79,556.8
2018,3,8,13,30,943.0,88.0,2.8,22.6,759.0,675.65,516.09
2018,3,8,13,45,937.5,86.5,2.75,22.5,735.5,617.86,471.27
2018,3,8,14,0,932.0,85.0,2.7,22.4,712.0,558.49,423.83
2018,3,8,14,15,922.5,83.5,2.65,22.2,680.5,495.98,372.61
2018,3,8,14,30,913.0,82.0,2.6,22.0,649.0,432.86,319.24
2018,3,8,14,45,898.5,81.0,2.5,21.8,611.0,368.16,263.23
2018,3,8,15,0,884.0,80.0,2.4,21.6,573.0,303.97,206.97
2018,3,8,15,15,865.5,78.0,2.4,21.6,529.5,238.98,151.28
2018,3,8,15,30,847.0,76.0,2.4,21.6,486.0,171.0,97.78
2018,3,8,15,45,822.0,72.5,2.2,20.95,437.5,107.26,59.23
2018,3,8,16,0,797.0,69.0,2.0,20.3,389.0,62.28,48.64
2018,3,8,16,15,762.0,65.0,1.75,19.4,338.0,58.79,45.95
2018,3,8,16,30,727.0,61.0,1.5,18.5,287.0,55.29,43.11
2018,3,8,16,45,649.5,57.5,1.25,17.6,232.0,47.74,36.59
2018,3,8,17,0,572.0,54.0,1.0,16.7,177.0,44.58,33.74
2018,3,8,17,15,376.0,47.0,1.0,15.95,119.0,38.06,27.67
2018,3,8,17,30,180.0,40.0,1.0,15.2,61.0,29.93,19.75
2018,3,8,17,45,132.5,25.5,1.0,14.45,36.5,19.24,3.35
2018,3,8,18,0,85.0,11.0,1.0,13.7,12.0,8.65,0.0
2018,3,8,18,15,42.5,5.5,1.0,13.45,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,9,6,15,41.0,4.5,0.75,11.4,5.0,0.0,0.0
2018,3,9,6,30,82.0,9.0,0.9,11.8,10.0,59.47,0.0
2018,3,9,6,45,237.0,21.0,1.05,12.25,43.0,220.1,49.54
2018,3,9,7,0,392.0,33.0,1.2,12.7,76.0,374.74,295.57
2018,3,9,7,15,467.5,40.5,1.15,13.35,119.0,459.58,372.92
2018,3,9,7,30,543.0,48.0,1.1,14.0,162.0,549.5,445.48
2018,3,9,7,45,322.0,63.0,1.0,14.65,135.5,388.38,320.6
2018,3,9,8,0,101.0,78.0,0.9,15.3,109.0,178.6,147.63
2018,3,9,8,15,52.0,85.5,1.05,15.9,101.5,126.26,103.09
2018,3,9,8,30,3.0,93.0,1.2,16.5,94.0,77.28,59.79
2018,3,9,8,45,2.5,100.5,1.3,17.15,101.5,82.66,63.99
2018,3,9,9,0,2.0,108.0,1.4,17.8,109.0,88.12,68.11
2018,3,9,9,15,58.0,161.0,1.5,18.25,193.0,210.6,169.75
2018,3,9,9,30,114.0,214.0,1.6,18.7,277.0,349.08,278.93
2018,3,9,9,45,109.5,239.0,1.75,19.1,303.0,370.33,293.21
2018,3,9,10,0,105.0,264.0,1.9,19.5,329.0,366.04,288.8
2018,3,9,10,15,219.0,264.5,1.85,19.75,409.0,502.29,393.78
2018,3,9,10,30,333.0,265.0,1.8,20.0,489.0,637.08,492.05
2018,3,9,10,45,383.0,273.0,1.8,20.2,539.5,687.44,526.37
2018,3,9,11,0,433.0,281.0,1.8,20.4,590.0,756.98,573.53
2018,3,9,11,15,577.0,234.5,1.85,20.55,656.0,834.8,629.2
2018,3,9,11,30,721.0,188.0,1.9,20.7,722.0,913.43,682.6
2018,3,9,11,45,773.0,167.5,2.0,20.9,746.0,914.64,682.74
2018,3,9,12,0,825.0,147.0,2.1,21.1,770.0,903.38,675.48
2018,3,9,12,15,692.0,203.5,2.2,21.15,726.0,818.31,617.32
2018,3,9,12,30,559.0,260.0,2.3,21.2,682.0,723.3,549.29
2018,3,9,12,45,513.5,273.5,2.35,21.25,658.5,669.64,510.72
2018,3,9,13,0,468.0,287.0,2.4,21.3,635.0,617.35,472.22
2018,3,9,13,15,478.0,276.5,2.4,21.15,625.0,584.28,448.16
2018,3,9,13,30,488.0,266.0,2.4,21.0,615.0,549.11,421.82
2018,3,9,13,45,495.0,253.5,2.4,20.8,598.0,508.61,390.9
2018,3,9,14,0,502.0,241.0,2.4,20.6,581.0,466.56,357.92
2018,3,9,14,15,453.0,245.0,2.35,20.4,541.0,410.57,313.61
2018,3,9,14,30,404.0,249.0,2.3,20.2,501.0,355.02,269.33
2018,3,9,14,45,319.5,249.0,2.2,19.95,441.0,295.77,222.91
2018,3,9,15,0,235.0,249.0,2.1,19.7,381.0,245.11,184.06
2018,3,9,15,15,221.0,229.0,2.1,19.7,345.5,207.75,154.06
2018,3,9,15,30,207.0,209.0,2.1,19.7,310.0,172.61,126.96
2018,3,9,15,45,224.0,186.5,2.05,19.05,286.0,140.31,104.12
2018,3,9,16,0,241.0,164.0,2.0,18.4,262.0,110.13,90.38
2018,3,9,16,15,201.5,145.0,1.8,17.65,219.5,100.5,82.56
2018,3,9,16,30,162.0,126.0,1.6,16.9,177.0,87.86,71.89
2018,3,9,16,45,117.5,104.5,1.45,16.15,138.0,73.55,59.51
2018,3,9,17,0,73.0,83.0,1.3,15.4,99.0,59.03,46.64
2018,3,9,17,15,51.5,62.5,1.2,14.9,72.5,45.31,34.15
2018,3,9,17,30,30.0,42.0,1.1,14.4,46.0,30.93,20.77
2018,3,9,17,45,22.5,25.5,1.05,13.9,27.5,18.98,4.72
2018,3,9,18,0,15.0,9.0,1.0,13.4,9.0,7.08,0.0
2018,3,9,18,15,7.5,4.5,0.95,13.25,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.4,11.45,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.3,11.6,1.0,0.79,0.0
2018,3,10,6,45,3.5,6.5,0.2,11.75,7.0,7.49,0.0
2018,3,10,7,0,7.0,12.0,0.1,11.9,13.0,14.55,6.63
2018,3,10,7,15,5.5,12.0,0.25,12.15,13.0,13.69,6.29
2018,3,10,7,30,4.0,12.0,0.4,12.4,13.0,12.69,5.51
2018,3,10,7,45,2.0,36.5,0.55,12.65,37.0,29.57,20.09
2018,3,10,8,0,0.0,61.0,0.7,12.9,61.0,46.75,34.77
2018,3,10,8,15,3.5,95.5,0.85,13.1,97.0,81.97,64.85
2018,3,10,8,30,7.0,130.0,1.0,13.3,133.0,118.8,95.71
2018,3,10,8,45,6.0,110.0,1.1,13.55,112.5,94.95,75.3
2018,3,10,9,0,5.0,90.0,1.2,13.8,92.0,74.76,58.09
2018,3,10,9,15,2.5,74.5,1.3,14.15,75.5,59.76,45.15
2018,3,10,9,30,0.0,59.0,1.4,14.5,59.0,45.28,32.68
2018,3,10,9,45,0.0,55.5,1.5,14.8,55.5,42.61,30.31
2018,3,10,10,0,0.0,52.0,1.6,15.1,52.0,39.94,27.96
2018,3,10,10,15,1.0,73.5,1.7,15.3,74.0,57.61,42.65
2018,3,10,10,30,2.0,95.0,1.8,15.5,96.0,75.38,57.26
2018,3,10,10,45,5.5,149.5,1.9,15.7,153.0,124.53,97.48
2018,3,10,11,0,9.0,204.0,2.0,15.9,210.0,175.13,138.14
2018,3,10,11,15,4.5,155.0,2.05,16.15,158.0,127.4,99.19
2018,3,10,11,30,0.0,106.0,2.1,16.4,106.0,82.34,62.29
2018,3,10,11,45,0.5,123.0,2.15,16.6,123.5,96.56,73.87
2018,3,10,12,0,1.0,140.0,2.2,16.8,141.0,110.74,85.29
2018,3,10,12,15,3.5,165.0,2.1,16.9,168.0,133.12,103.36
2018,3,10,12,30,6.0,190.0,2.0,17.0,195.0,155.22,121.06
2018,3,10,12,45,3.0,157.0,1.95,17.05,159.5,125.28,96.89
2018,3,10,13,0,0.0,124.0,1.9,17.1,124.0,96.35,73.49
2018,3,10,13,15,0.0,113.0,1.85,16.95,113.0,87.54,66.46
2018,3,10,13,30,0.0,102.0,1.8,16.8,102.0,78.85,59.48
2018,3,10,13,45,0.0,92.5,1.75,16.7,92.5,71.41,53.49
2018,3,10,14,0,0.0,83.0,1.7,16.6,83.0,64.0,47.5
2018,3,10,14,15,0.0,89.5,1.65,16.45,89.5,69.01,51.77
2018,3,10,14,30,0.0,96.0,1.6,16.3,96.0,73.99,56.01
2018,3,10,14,45,0.0,91.5,1.6,16.15,91.5,70.49,53.28
2018,3,10,15,0,0.0,87.0,1.6,16.0,87.0,66.97,50.53
2018,3,10,15,15,0.0,92.5,1.6,16.0,92.5,71.05,54.08
2018,3,10,15,30,0.0,98.0,1.6,16.0,98.0,74.83,57.39
2018,3,10,15,45,0.0,91.0,1.3,15.65,91.0,69.41,53.1
2018,3,10,16,0,0.0,84.0,1.0,15.3,84.0,64.03,51.2
2018,3,10,16,15,0.0,66.5,0.9,15.05,66.5,50.99,39.87
2018,3,10,16,30,0.0,49.0,0.8,14.8,49.0,37.47,27.95
2018,3,10,16,45,0.0,33.0,0.65,14.5,33.0,25.16,16.97
2018,3,10,17,0,0.0,17.0,0.5,14.2,17.0,12.91,5.94
2018,3,10,17,15,0.0,13.5,0.5,14.05,13.5,10.24,3.45
2018,3,10,17,30,0.0,10.0,0.5,13.9,10.0,7.58,0.89
2018,3,10,17,45,5.5,6.5,0.5,13.7,6.5,5.1,0.0
2018,3,10,18,0,11.0,3.0,0.5,13.5,3.0,2.36,0.0
2018,3,10,18,15,5.5,1.5,0.5,13.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,11,6,15,42.0,6.0,1.45,10.3,7.0,0.0,0.0
2018,3,11,6,30,84.0,12.0,1.5,10.6,14.0,63.1,0.0
2018,3,11,6,45,203.5,25.5,1.5,10.85,45.5,206.84,107.49
2018,3,11,7,0,323.0,39.0,1.5,11.1,77.0,329.42,266.62
2018,3,11,7,15,396.5,48.0,1.5,11.6,118.5,412.95,341.78
2018,3,11,7,30,470.0,57.0,1.5,12.1,160.0,500.92,414.52
2018,3,11,7,45,236.5,78.5,1.5,12.6,130.5,314.0,263.94
2018,3,11,8,0,3.0,100.0,1.5,13.1,101.0,89.56,70.92
2018,3,11,8,15,9.5,120.5,1.45,13.85,124.5,114.19,92.02
2018,3,11,8,30,16.0,141.0,1.4,14.6,148.0,138.94,112.37
2018,3,11,8,45,19.5,157.0,1.35,15.35,166.0,155.97,125.8
2018,3,11,9,0,23.0,173.0,1.3,16.1,184.0,173.11,139.09
2018,3,11,9,15,160.0,194.5,1.15,17.0,284.0,373.7,301.5
2018,3,11,9,30,297.0,216.0,1.0,17.9,384.0,560.7,440.45
2018,3,11,9,45,555.0,165.5,0.85,18.8,505.5,801.41,608.27
2018,3,11,10,0,813.0,115.0,0.7,19.7,627.0,998.3,727.22
2018,3,11,10,15,866.0,103.0,0.6,20.15,672.5,1033.37,740.95
2018,3,11,10,30,919.0,91.0,0.5,20.6,718.0,1050.67,745.99
2018,3,11,10,45,925.5,92.5,0.4,21.1,742.5,1045.9,737.83
2018,3,11,11,0,932.0,94.0,0.3,21.6,767.0,1036.95,727.8
2018,3,11,11,15,936.0,95.0,0.35,21.9,784.0,1020.84,717.87
2018,3,11,11,30,940.0,96.0,0.4,22.2,801.0,1000.68,705.71
2018,3,11,11,45,941.0,96.5,0.45,22.45,809.0,973.25,689.36
2018,3,11,12,0,942.0,97.0,0.5,22.7,817.0,942.11,670.78
2018,3,11,12,15,827.5,148.0,0.55,22.85,780.5,870.27,626.65
2018,3,11,12,30,713.0,199.0,0.6,23.0,744.0,795.09,578.06
2018,3,11,12,45,694.0,205.0,0.65,23.15,731.0,749.12,548.09
2018,3,11,13,0,675.0,211.0,0.7,23.3,718.0,702.14,516.32
2018,3,11,13,15,685.5,200.5,0.7,23.3,706.0,660.26,487.4
2018,3,11,13,30,696.0,190.0,0.7,23.3,694.0,615.61,455.63
2018,3,11,13,45,713.0,175.0,0.7,23.3,677.0,568.19,420.92
2018,3,11,14,0,730.0,160.0,0.7,23.3,660.0,517.6,382.61
2018,3,11,14,15,730.5,149.5,0.7,23.15,630.5,460.33,338.21
2018,3,11,14,30,731.0,139.0,0.7,23.0,601.0,402.03,291.41
2018,3,11,14,45,679.0,145.0,0.65,22.85,554.5,338.93,240.54
2018,3,11,15,0,627.0,151.0,0.6,22.7,508.0,281.18,193.76
2018,3,11,15,15,591.0,147.0,0.6,22.7,463.0,225.0,148.85
2018,3,11,15,30,555.0,143.0,0.6,22.7,418.0,170.52,108.53
2018,3,11,15,45,635.0,116.0,0.65,22.0,401.0,116.8,73.22
2018,3,11,16,0,715.0,89.0,0.7,21.3,384.0,69.95,54.92
2018,3,11,16,15,642.0,86.0,0.7,20.6,325.0,67.38,53.1
2018,3,11,16,30,569.0,83.0,0.7,19.9,266.0,65.05,51.32
2018,3,11,16,45,505.5,73.0,0.75,19.15,214.5,57.72,45.07
2018,3,11,17,0,442.0,63.0,0.8,18.4,163.0,50.29,38.53
2018,3,11,17,15,368.5,52.0,0.75,17.8,120.5,41.89,30.88
2018,3,11,17,30,295.0,41.0,0.7,17.2,78.0,31.26,20.99
2018,3,11,17,45,184.0,27.0,0.7,16.6,46.5,20.52,7.68
2018,3,11,18,0,73.0,13.0,0.7,16.0,15.0,10.23,0.0
2018,3,11,18,15,36.5,6.5,0.7,15.75,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,6,15,25.0,4.5,1.35,12.5,5.0,0.0,0.0
2018,3,12,6,30,50.0,9.0,1.6,13.4,10.0,39.02,0.0
2018,3,12,6,45,135.5,20.5,1.85,14.35,34.5,150.82,88.85
2018,3,12,7,0,221.0,32.0,2.1,15.3,59.0,238.77,192.43
2018,3,12,7,15,154.5,43.5,2.4,16.0,67.0,188.92,155.8
2018,3,12,7,30,88.0,55.0,2.7,16.7,75.0,136.74,112.46
2018,3,12,7,45,158.0,88.5,2.95,17.4,135.0,260.43,216.8
2018,3,12,8,0,228.0,122.0,3.2,18.1,195.0,370.33,306.43
2018,3,12,8,15,192.5,134.0,3.45,18.7,203.0,354.88,291.89
2018,3,12,8,30,157.0,146.0,3.7,19.3,211.0,315.17,258.32
2018,3,12,8,45,112.5,168.0,3.9,19.85,217.5,298.27,242.07
2018,3,12,9,0,68.0,190.0,4.1,20.4,224.0,256.27,205.85
2018,3,12,9,15,194.5,202.5,4.2,20.8,311.0,417.42,336.06
2018,3,12,9,30,321.0,215.0,4.3,21.2,398.0,583.07,463.39
2018,3,12,9,45,333.5,230.0,4.4,21.55,431.0,611.24,482.18
2018,3,12,10,0,346.0,245.0,4.5,21.9,464.0,637.62,500.17
2018,3,12,10,15,203.5,254.5,4.45,22.2,385.0,472.69,371.75
2018,3,12,10,30,61.0,264.0,4.4,22.5,306.0,309.47,241.66
2018,3,12,10,45,99.0,293.0,4.4,22.75,364.0,374.26,292.36
2018,3,12,11,0,137.0,322.0,4.4,23.0,422.0,460.3,357.22
2018,3,12,11,15,202.5,324.0,4.4,23.15,475.0,517.73,401.03
2018,3,12,11,30,268.0,326.0,4.4,23.3,528.0,592.97,456.83
2018,3,12,11,45,285.0,338.0,4.35,23.45,555.0,606.62,465.73
2018,3,12,12,0,302.0,350.0,4.3,23.6,582.0,617.41,472.82
2018,3,12,12,15,260.5,357.0,4.3,23.6,557.0,570.95,437.51
2018,3,12,12,30,219.0,364.0,4.3,23.6,532.0,510.17,391.9
2018,3,12,12,45,262.0,352.0,4.25,23.65,551.0,530.69,407.52
2018,3,12,13,0,305.0,340.0,4.2,23.7,570.0,530.94,407.77
2018,3,12,13,15,268.5,331.0,4.15,23.6,530.5,476.15,366.22
2018,3,12,13,30,232.0,322.0,4.1,23.5,491.0,415.17,319.93
2018,3,12,13,45,187.0,319.0,4.05,23.35,452.5,368.88,284.18
2018,3,12,14,0,142.0,316.0,4.0,23.2,414.0,327.05,251.74
2018,3,12,14,15,94.0,292.0,3.95,23.0,355.5,268.21,206.44
2018,3,12,14,30,46.0,268.0,3.9,22.8,297.0,221.99,171.03
2018,3,12,14,45,28.0,214.0,3.85,22.6,231.5,170.72,131.25
2018,3,12,15,0,10.0,160.0,3.8,22.4,166.0,123.44,94.36
2018,3,12,15,15,20.0,150.5,3.8,22.4,161.0,116.86,88.88
2018,3,12,15,30,30.0,141.0,3.8,22.4,156.0,107.45,81.12
2018,3,12,15,45,20.0,117.5,3.6,21.7,127.0,87.39,65.98
2018,3,12,16,0,10.0,94.0,3.4,21.0,98.0,71.24,56.21
2018,3,12,16,15,21.0,80.5,3.15,20.4,87.5,60.64,47.32
2018,3,12,16,30,32.0,67.0,2.9,19.8,77.0,51.22,39.31
2018,3,12,16,45,30.0,54.5,2.7,19.15,62.5,42.11,31.43
2018,3,12,17,0,28.0,42.0,2.5,18.5,48.0,32.86,23.27
2018,3,12,17,15,18.0,31.0,2.5,18.05,34.5,24.47,15.71
2018,3,12,17,30,8.0,20.0,2.5,17.6,21.0,15.76,7.79
2018,3,12,17,45,18.0,13.0,2.55,17.15,14.0,10.41,1.49
2018,3,12,18,0,28.0,6.0,2.6,16.7,7.0,4.72,0.0
2018,3,12,18,15,14.0,3.0,2.65,16.5,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,2.0,1.8,14.65,2.0,0.0,0.0
2018,3,13,6,30,0.0,4.0,2.1,15.1,4.0,3.15,0.0
2018,3,13,6,45,0.0,10.5,2.4,15.55,10.5,7.97,0.0
2018,3,13,7,0,0.0,17.0,2.7,16.0,17.0,12.92,4.98
2018,3,13,7,15,0.0,21.5,2.95,16.25,21.5,16.35,8.13
2018,3,13,7,30,0.0,26.0,3.2,16.5,26.0,19.79,11.18
2018,3,13,7,45,0.0,35.5,3.45,16.75,35.5,27.08,17.43
2018,3,13,8,0,0.0,45.0,3.7,17.0,45.0,34.39,23.62
2018,3,13,8,15,0.0,53.5,3.9,17.15,53.5,40.94,29.1
2018,3,13,8,30,0.0,62.0,4.1,17.3,62.0,47.52,34.53
2018,3,13,8,45,1.5,106.5,4.3,17.5,107.5,86.71,67.21
2018,3,13,9,0,3.0,151.0,4.5,17.7,153.0,129.7,102.51
2018,3,13,9,15,3.5,153.5,4.6,17.8,155.5,130.68,102.96
2018,3,13,9,30,4.0,156.0,4.7,17.9,158.0,132.08,103.81
2018,3,13,9,45,3.5,151.0,4.85,17.95,153.0,125.87,98.45
2018,3,13,10,0,3.0,146.0,5.0,18.0,148.0,120.14,93.53
2018,3,13,10,15,5.0,174.0,5.0,17.95,177.5,146.53,114.88
2018,3,13,10,30,7.0,202.0,5.0,17.9,207.0,172.97,136.09
2018,3,13,10,45,4.0,171.0,5.0,17.85,174.0,141.42,110.31
2018,3,13,11,0,1.0,140.0,5.0,17.8,141.0,111.51,85.86
2018,3,13,11,15,1.0,125.5,4.95,17.75,126.5,99.28,75.88
2018,3,13,11,30,1.0,111.0,4.9,17.7,112.0,87.35,66.13
2018,3,13,11,45,1.5,133.5,4.85,17.6,135.0,106.02,81.32
2018,3,13,12,0,2.0,156.0,4.8,17.5,158.0,124.68,96.44
2018,3,13,12,15,2.0,149.0,4.75,17.4,151.0,118.63,91.55
2018,3,13,12,30,2.0,142.0,4.7,17.3,144.0,112.66,86.75
2018,3,13,12,45,3.0,145.0,4.6,17.2,147.5,115.53,89.17
2018,3,13,13,0,4.0,148.0,4.5,17.1,151.0,118.26,91.47
2018,3,13,13,15,3.0,145.5,4.4,17.05,147.5,115.16,88.99
2018,3,13,13,30,2.0,143.0,4.3,17.0,144.0,112.16,86.62
2018,3,13,13,45,12.5,177.0,4.2,16.9,185.5,144.15,112.82
2018,3,13,14,0,23.0,211.0,4.1,16.8,227.0,178.23,140.42
2018,3,13,14,15,14.5,187.5,4.05,16.8,197.5,150.32,117.9
2018,3,13,14,30,6.0,164.0,4.0,16.8,168.0,127.71,99.77
2018,3,13,14,45,8.5,164.0,3.95,16.75,169.0,127.38,99.64
2018,3,13,15,0,11.0,164.0,3.9,16.7,170.0,126.54,99.03
2018,3,13,15,15,11.0,141.5,3.9,16.7,147.5,108.74,84.58
2018,3,13,15,30,11.0,119.0,3.9,16.7,125.0,91.25,70.36
2018,3,13,15,45,9.0,91.5,3.65,16.45,96.0,70.34,53.45
2018,3,13,16,0,7.0,64.0,3.4,16.2,67.0,49.19,37.93
2018,3,13,16,15,18.0,64.5,3.0,15.75,71.0,49.6,38.49
2018,3,13,16,30,29.0,65.0,2.6,15.3,75.0,49.83,38.84
2018,3,13,16,45,14.5,39.0,2.25,14.9,44.0,30.83,21.96
2018,3,13,17,0,0.0,13.0,1.9,14.5,13.0,9.87,3.18
2018,3,13,17,15,0.0,9.5,1.7,13.85,9.5,7.2,0.75
2018,3,13,17,30,0.0,6.0,1.5,13.2,6.0,4.54,0.0
2018,3,13,17,45,20.0,6.5,1.3,12.6,7.0,5.18,0.0
2018,3,13,18,0,40.0,7.0,1.1,12.0,8.0,5.51,0.0
2018,3,13,18,15,20.0,3.5,1.1,11.75,4.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
