Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,15,853.5,85.5,4.1,31.9,584.5,82.15,61.89
2018,6,21,16,30,837.0,82.0,4.1,31.4,535.0,71.64,53.61
2018,6,21,16,45,814.5,78.0,4.05,30.9,483.5,68.71,51.51
2018,6,21,17,0,792.0,74.0,4.0,30.4,432.0,65.67,49.29
2018,6,21,17,15,760.5,70.0,3.85,29.7,379.5,62.39,46.85
2018,6,21,17,30,729.0,66.0,3.7,29.0,327.0,59.06,44.32
2018,6,21,17,45,684.5,61.0,3.5,28.25,275.5,54.73,40.87
2018,6,21,18,0,640.0,56.0,3.3,27.5,224.0,46.52,33.98
2018,6,21,18,15,571.0,49.5,3.0,26.3,175.5,41.08,29.34
2018,6,21,18,30,502.0,43.0,2.7,25.1,127.0,35.71,24.55
2018,6,21,18,45,390.0,35.0,2.4,23.95,87.0,28.97,18.23
2018,6,21,19,0,278.0,27.0,2.1,22.8,47.0,22.42,8.04
2018,6,21,19,15,148.0,14.5,2.05,22.15,24.5,11.41,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.5,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,20.85,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,22,4,45,50.5,7.0,0.7,15.8,8.5,0.0,0.0
2018,6,22,5,0,101.0,14.0,0.7,16.2,17.0,35.99,0.0
2018,6,22,5,15,238.0,26.0,0.7,17.1,49.5,114.06,56.48
2018,6,22,5,30,375.0,38.0,0.7,18.0,82.0,194.43,142.15
2018,6,22,5,45,433.5,44.5,0.75,18.9,119.0,247.96,190.42
2018,6,22,6,0,492.0,51.0,0.8,19.8,156.0,306.36,240.38
2018,6,22,6,15,257.5,64.0,0.8,20.75,120.0,218.24,173.59
2018,6,22,6,30,23.0,77.0,0.8,21.7,84.0,78.96,60.09
2018,6,22,6,45,15.0,99.5,0.8,22.65,104.5,89.0,68.18
2018,6,22,7,0,7.0,122.0,0.8,23.6,125.0,103.56,79.36
2018,6,22,7,15,42.5,159.5,0.95,24.8,180.5,173.01,134.77
2018,6,22,7,30,78.0,197.0,1.1,26.0,236.0,236.64,183.75
2018,6,22,7,45,207.5,209.5,1.25,27.25,327.5,363.92,281.12
2018,6,22,8,0,337.0,222.0,1.4,28.5,419.0,500.83,380.43
2018,6,22,8,15,588.0,166.5,1.55,29.65,544.0,685.61,510.79
2018,6,22,8,30,839.0,111.0,1.7,30.8,669.0,846.76,615.55
2018,6,22,8,45,877.0,104.5,1.85,31.95,722.0,876.93,630.5
2018,6,22,9,0,915.0,98.0,2.0,33.1,775.0,914.86,651.5
2018,6,22,9,15,922.5,101.0,2.05,33.8,814.5,932.91,659.81
2018,6,22,9,30,930.0,104.0,2.1,34.5,854.0,947.24,665.99
2018,6,22,9,45,934.5,107.5,2.15,35.15,887.5,955.51,668.61
2018,6,22,10,0,939.0,111.0,2.2,35.8,921.0,959.8,668.91
2018,6,22,10,15,945.0,112.5,2.25,36.25,949.0,959.52,667.08
2018,6,22,10,30,951.0,114.0,2.3,36.7,977.0,955.23,662.92
2018,6,22,10,45,955.0,114.5,2.3,37.1,997.5,944.27,654.47
2018,6,22,11,0,959.0,115.0,2.3,37.5,1018.0,929.38,643.77
2018,6,22,11,15,961.5,115.5,2.4,37.7,1031.5,909.36,631.4
2018,6,22,11,30,964.0,116.0,2.5,37.9,1045.0,885.62,616.7
2018,6,22,11,45,965.0,116.5,2.55,38.15,1051.0,857.13,598.49
2018,6,22,12,0,966.0,117.0,2.6,38.4,1057.0,825.32,578.15
2018,6,22,12,15,964.0,117.0,2.7,38.5,1054.0,787.89,553.19
2018,6,22,12,30,962.0,117.0,2.8,38.6,1051.0,747.76,525.85
2018,6,22,12,45,958.0,117.5,2.9,38.65,1040.0,704.17,495.59
2018,6,22,13,0,954.0,118.0,3.0,38.7,1029.0,658.32,462.94
2018,6,22,13,15,951.0,116.5,3.1,38.65,1011.5,609.52,427.48
2018,6,22,13,30,948.0,115.0,3.2,38.6,994.0,558.74,389.47
2018,6,22,13,45,943.0,114.5,3.25,38.5,970.0,505.92,348.75
2018,6,22,14,0,938.0,114.0,3.3,38.4,946.0,451.68,305.76
2018,6,22,14,15,930.5,112.5,3.4,38.2,914.5,394.74,260.04
2018,6,22,14,30,923.0,111.0,3.5,38.0,883.0,337.13,213.21
2018,6,22,14,45,913.5,109.0,3.55,37.75,845.5,278.32,166.2
2018,6,22,15,0,904.0,107.0,3.6,37.5,808.0,219.55,122.2
2018,6,22,15,15,892.0,104.5,3.6,37.5,765.5,160.5,85.41
2018,6,22,15,30,880.0,102.0,3.6,37.5,723.0,102.28,64.96
2018,6,22,15,45,865.0,99.5,3.7,36.8,676.5,91.02,67.21
2018,6,22,16,0,850.0,97.0,3.8,36.1,630.0,80.7,59.4
2018,6,22,16,15,830.5,94.0,3.8,35.55,580.5,78.97,58.35
2018,6,22,16,30,811.0,91.0,3.8,35.0,531.0,77.14,57.22
2018,6,22,16,45,784.5,87.0,3.8,34.5,478.5,74.39,55.31
2018,6,22,17,0,758.0,83.0,3.8,34.0,426.0,71.55,53.31
2018,6,22,17,15,722.5,79.0,3.65,33.15,373.5,68.49,51.16
2018,6,22,17,30,687.0,75.0,3.5,32.3,321.0,60.36,44.75
2018,6,22,17,45,637.0,69.5,3.35,31.5,269.5,56.15,41.46
2018,6,22,18,0,587.0,64.0,3.2,30.7,218.0,51.96,38.04
2018,6,22,18,15,514.0,56.0,2.75,29.45,170.0,45.63,32.72
2018,6,22,18,30,441.0,48.0,2.3,28.2,122.0,39.32,27.19
2018,6,22,18,45,330.0,38.0,1.9,26.9,83.0,31.17,19.77
2018,6,22,19,0,219.0,28.0,1.5,25.6,44.0,21.34,7.42
2018,6,22,19,15,115.5,15.0,1.4,25.0,23.0,11.8,0.0
2018,6,22,19,30,12.0,2.0,1.3,24.4,2.0,0.0,0.0
2018,6,22,19,45,6.0,1.0,1.2,23.8,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,23,4,45,44.5,7.0,0.5,20.35,8.0,0.0,0.0
2018,6,23,5,0,89.0,14.0,0.5,20.6,16.0,32.95,0.0
2018,6,23,5,15,218.5,25.5,0.45,21.3,47.0,107.32,50.69
2018,6,23,5,30,348.0,37.0,0.4,22.0,78.0,183.57,131.66
2018,6,23,5,45,439.0,45.5,0.4,22.75,122.0,250.9,188.99
2018,6,23,6,0,530.0,54.0,0.4,23.5,166.0,326.95,250.92
2018,6,23,6,15,589.5,60.0,0.5,24.45,216.0,392.1,303.02
2018,6,23,6,30,649.0,66.0,0.6,25.4,266.0,461.45,356.2
2018,6,23,6,45,691.0,70.5,0.65,26.3,318.0,522.07,400.53
2018,6,23,7,0,733.0,75.0,0.7,27.2,370.0,582.06,442.61
2018,6,23,7,15,763.0,78.0,0.95,28.35,422.0,635.5,479.93
2018,6,23,7,30,793.0,81.0,1.2,29.5,474.0,688.54,515.32
2018,6,23,7,45,816.0,83.5,1.4,30.65,524.5,734.91,543.98
2018,6,23,8,0,839.0,86.0,1.6,31.8,575.0,779.69,570.98
2018,6,23,8,15,856.0,88.5,1.75,32.65,623.5,809.18,587.67
2018,6,23,8,30,873.0,91.0,1.9,33.5,672.0,844.2,607.88
2018,6,23,8,45,886.5,92.5,2.05,34.35,716.0,872.4,623.39
2018,6,23,9,0,900.0,94.0,2.2,35.2,760.0,897.5,636.85
2018,6,23,9,15,911.0,95.5,2.3,35.7,800.0,917.07,647.24
2018,6,23,9,30,922.0,97.0,2.4,36.2,840.0,933.09,655.46
2018,6,23,9,45,932.0,96.5,2.5,36.75,874.0,942.5,659.46
2018,6,23,10,0,942.0,96.0,2.6,37.3,908.0,948.12,661.24
2018,6,23,10,15,947.0,97.5,2.65,37.6,935.5,947.31,659.42
2018,6,23,10,30,952.0,99.0,2.7,37.9,963.0,942.53,655.28
2018,6,23,10,45,956.0,99.5,2.75,38.2,983.5,931.94,647.68
2018,6,23,11,0,960.0,100.0,2.8,38.5,1004.0,917.44,637.77
2018,6,23,11,15,962.0,100.5,2.9,38.65,1017.0,897.39,625.21
2018,6,23,11,30,964.0,101.0,3.0,38.8,1030.0,873.65,610.34
2018,6,23,11,45,964.5,101.0,3.05,38.95,1035.0,844.76,591.88
2018,6,23,12,0,965.0,101.0,3.1,39.1,1040.0,812.6,571.29
2018,6,23,12,15,962.5,102.0,3.2,39.1,1037.5,775.98,547.1
2018,6,23,12,30,960.0,103.0,3.3,39.1,1035.0,736.64,520.13
2018,6,23,12,45,956.5,104.0,3.4,39.1,1025.0,694.09,490.31
2018,6,23,13,0,953.0,105.0,3.5,39.1,1015.0,649.2,458.06
2018,6,23,13,15,949.0,104.5,3.6,38.95,997.5,600.8,422.73
2018,6,23,13,30,945.0,104.0,3.7,38.8,980.0,550.48,384.9
2018,6,23,13,45,939.0,103.5,3.8,38.6,955.5,497.54,344.07
2018,6,23,14,0,933.0,103.0,3.9,38.4,931.0,443.28,301.02
2018,6,23,14,15,926.0,102.0,3.95,38.1,900.5,387.27,255.7
2018,6,23,14,30,919.0,101.0,4.0,37.8,870.0,330.52,209.27
2018,6,23,14,45,909.5,99.5,4.05,37.5,833.0,272.39,162.53
2018,6,23,15,0,900.0,98.0,4.1,37.2,796.0,214.31,118.77
2018,6,23,15,15,889.0,95.5,4.1,37.2,754.5,155.74,81.95
2018,6,23,15,30,878.0,93.0,4.1,37.2,713.0,97.88,61.25
2018,6,23,15,45,860.5,91.5,4.1,36.35,666.0,86.25,63.56
2018,6,23,16,0,843.0,90.0,4.1,35.5,619.0,84.84,62.88
2018,6,23,16,15,810.5,90.5,4.05,34.95,566.0,76.16,56.24
2018,6,23,16,30,778.0,91.0,4.0,34.4,513.0,76.37,56.75
2018,6,23,16,45,763.0,84.5,3.95,33.85,465.0,72.16,53.66
2018,6,23,17,0,748.0,78.0,3.9,33.3,417.0,67.71,50.33
2018,6,23,17,15,719.5,73.5,3.75,32.45,367.0,64.29,47.85
2018,6,23,17,30,691.0,69.0,3.6,31.6,317.0,60.79,45.25
2018,6,23,17,45,643.5,64.0,3.4,30.75,266.5,52.21,38.3
2018,6,23,18,0,596.0,59.0,3.2,29.9,216.0,48.27,35.09
2018,6,23,18,15,526.0,52.5,2.95,28.8,169.0,42.99,30.61
2018,6,23,18,30,456.0,46.0,2.7,27.7,122.0,37.79,25.99
2018,6,23,18,45,343.5,36.0,2.4,26.65,82.5,29.55,18.49
2018,6,23,19,0,231.0,26.0,2.1,25.6,43.0,21.39,7.59
2018,6,23,19,15,123.0,14.0,1.95,24.95,22.5,11.02,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.3,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.65,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,24,4,45,39.0,6.0,1.55,18.0,7.0,0.0,0.0
2018,6,24,5,0,78.0,12.0,1.7,18.3,14.0,28.62,0.0
2018,6,24,5,15,184.5,25.0,1.85,18.9,43.0,95.29,43.89
2018,6,24,5,30,291.0,38.0,2.0,19.5,72.0,163.65,119.21
2018,6,24,5,45,256.0,41.0,2.15,20.1,81.5,165.1,126.8
2018,6,24,6,0,221.0,44.0,2.3,20.7,91.0,164.59,129.77
2018,6,24,6,15,110.5,49.0,2.35,21.45,72.5,112.23,88.24
2018,6,24,6,30,0.0,54.0,2.4,22.2,54.0,41.33,28.81
2018,6,24,6,45,0.0,74.5,2.45,22.95,74.5,57.61,42.17
2018,6,24,7,0,0.0,95.0,2.5,23.7,95.0,74.7,55.9
2018,6,24,7,15,21.0,133.0,2.45,24.5,143.5,131.25,101.71
2018,6,24,7,30,42.0,171.0,2.4,25.3,192.0,183.52,142.93
2018,6,24,7,45,192.0,185.5,2.35,26.05,295.5,343.39,268.98
2018,6,24,8,0,342.0,200.0,2.3,26.8,399.0,481.67,372.77
2018,6,24,8,15,555.5,161.5,2.25,27.5,516.5,653.87,497.11
2018,6,24,8,30,769.0,123.0,2.2,28.2,634.0,800.27,595.48
2018,6,24,8,45,783.5,126.5,2.2,28.9,677.0,829.79,610.8
2018,6,24,9,0,798.0,130.0,2.2,29.6,720.0,856.46,625.04
2018,6,24,9,15,813.5,131.0,2.2,30.25,759.5,878.38,636.19
2018,6,24,9,30,829.0,132.0,2.2,30.9,799.0,897.07,645.22
2018,6,24,9,45,843.0,131.0,2.2,31.5,833.5,896.21,641.85
2018,6,24,10,0,857.0,130.0,2.2,32.1,868.0,904.54,644.69
2018,6,24,10,15,864.0,131.5,2.2,32.65,895.5,905.27,642.8
2018,6,24,10,30,871.0,133.0,2.2,33.2,923.0,902.26,638.73
2018,6,24,10,45,876.5,133.5,2.2,33.8,943.5,893.33,630.93
2018,6,24,11,0,882.0,134.0,2.2,34.4,964.0,880.7,620.98
2018,6,24,11,15,885.0,134.5,2.25,34.7,977.5,862.33,608.69
2018,6,24,11,30,888.0,135.0,2.3,35.0,991.0,840.48,594.27
2018,6,24,11,45,890.0,135.0,2.35,35.35,997.0,814.14,576.86
2018,6,24,12,0,892.0,135.0,2.4,35.7,1003.0,784.73,556.9
2018,6,24,12,15,890.5,136.0,2.45,35.8,1001.5,750.65,533.49
2018,6,24,12,30,889.0,137.0,2.5,35.9,1000.0,714.07,507.93
2018,6,24,12,45,885.0,138.0,2.6,36.05,990.0,673.53,479.25
2018,6,24,13,0,881.0,139.0,2.7,36.2,980.0,630.94,448.39
2018,6,24,13,15,877.5,137.5,2.75,36.15,963.5,585.06,414.6
2018,6,24,13,30,874.0,136.0,2.8,36.1,947.0,537.44,378.55
2018,6,24,13,45,868.5,135.5,2.9,36.1,924.0,487.95,340.09
2018,6,24,14,0,863.0,135.0,3.0,36.1,901.0,437.23,299.6
2018,6,24,14,15,855.5,133.0,3.05,35.85,871.0,383.89,256.51
2018,6,24,14,30,848.0,131.0,3.1,35.6,841.0,329.97,212.45
2018,6,24,14,45,838.0,129.0,3.15,35.4,805.5,269.84,164.44
2018,6,24,15,0,828.0,127.0,3.2,35.2,770.0,214.03,122.23
2018,6,24,15,15,815.5,124.0,3.2,35.2,729.0,157.86,86.44
2018,6,24,15,30,803.0,121.0,3.2,35.2,688.0,102.75,65.58
2018,6,24,15,45,778.0,120.5,3.35,34.45,640.5,92.42,69.0
2018,6,24,16,0,753.0,120.0,3.5,33.7,593.0,92.9,69.83
2018,6,24,16,15,706.5,122.0,3.55,33.1,538.0,87.04,65.5
2018,6,24,16,30,660.0,124.0,3.6,32.5,483.0,88.74,67.28
2018,6,24,16,45,617.5,119.5,3.65,31.9,429.5,86.51,65.87
2018,6,24,17,0,575.0,115.0,3.7,31.3,376.0,84.28,64.44
2018,6,24,17,15,523.5,108.5,3.75,30.4,324.0,80.48,61.74
2018,6,24,17,30,472.0,102.0,3.8,29.5,272.0,74.19,56.89
2018,6,24,17,45,470.0,87.0,3.8,28.55,233.5,64.64,49.15
2018,6,24,18,0,468.0,72.0,3.8,27.6,195.0,56.75,42.63
2018,6,24,18,15,420.5,61.5,3.75,26.55,154.5,49.11,36.1
2018,6,24,18,30,373.0,51.0,3.7,25.5,114.0,41.27,29.18
2018,6,24,18,45,278.5,39.0,3.6,24.45,77.5,29.74,18.84
2018,6,24,19,0,184.0,27.0,3.5,23.4,41.0,20.52,7.27
2018,6,24,19,15,97.5,14.5,3.4,22.7,21.5,11.41,0.0
2018,6,24,19,30,11.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,6,24,19,45,5.5,1.0,3.25,21.3,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,25,4,45,6.5,2.5,2.0,16.45,2.5,0.0,0.0
2018,6,25,5,0,13.0,5.0,2.1,16.6,5.0,7.12,0.0
2018,6,25,5,15,39.0,12.0,2.2,17.0,16.0,27.07,8.42
2018,6,25,5,30,65.0,19.0,2.3,17.4,27.0,47.04,31.29
2018,6,25,5,45,85.5,27.5,2.4,17.85,42.5,67.87,50.11
2018,6,25,6,0,106.0,36.0,2.5,18.3,58.0,90.67,70.37
2018,6,25,6,15,53.0,33.5,2.5,18.85,44.5,58.85,44.39
2018,6,25,6,30,0.0,31.0,2.5,19.4,31.0,23.63,14.31
2018,6,25,6,45,0.0,43.0,2.5,20.0,43.0,32.85,22.0
2018,6,25,7,0,0.0,55.0,2.5,20.6,55.0,42.11,29.6
2018,6,25,7,15,0.0,73.5,2.45,21.25,73.5,56.43,41.25
2018,6,25,7,30,0.0,92.0,2.4,21.9,92.0,71.16,53.05
2018,6,25,7,45,0.0,102.5,2.4,22.55,102.5,79.66,59.6
2018,6,25,8,0,0.0,113.0,2.4,23.2,113.0,88.18,66.09
2018,6,25,8,15,2.0,139.5,2.35,23.9,141.0,111.77,84.58
2018,6,25,8,30,4.0,166.0,2.3,24.6,169.0,135.59,102.92
2018,6,25,8,45,6.5,190.5,2.25,25.3,195.5,158.25,120.07
2018,6,25,9,0,9.0,215.0,2.2,26.0,222.0,180.95,136.99
2018,6,25,9,15,11.0,229.5,2.25,26.7,238.0,194.58,146.76
2018,6,25,9,30,13.0,244.0,2.3,27.4,254.0,208.15,156.4
2018,6,25,9,45,15.0,263.5,2.3,28.05,276.0,225.87,169.08
2018,6,25,10,0,17.0,283.0,2.3,28.7,298.0,243.42,181.48
2018,6,25,10,15,19.5,303.5,2.4,29.25,321.0,262.03,194.68
2018,6,25,10,30,22.0,324.0,2.5,29.8,344.0,280.34,207.55
2018,6,25,10,45,75.5,342.5,2.6,30.35,413.0,356.11,263.69
2018,6,25,11,0,129.0,361.0,2.7,30.9,482.0,429.03,316.18
2018,6,25,11,15,335.5,325.5,2.85,31.25,647.0,588.91,432.01
2018,6,25,11,30,542.0,290.0,3.0,31.6,812.0,710.76,517.2
2018,6,25,11,45,660.5,243.5,3.1,31.95,883.5,744.0,539.77
2018,6,25,12,0,779.0,197.0,3.2,32.3,955.0,760.49,551.25
2018,6,25,12,15,836.0,165.0,3.35,32.4,977.5,744.55,540.44
2018,6,25,12,30,893.0,133.0,3.5,32.5,1000.0,714.69,520.0
2018,6,25,12,45,896.5,129.0,3.65,32.65,992.5,675.38,491.37
2018,6,25,13,0,900.0,125.0,3.8,32.8,985.0,633.47,460.14
2018,6,25,13,15,897.5,124.5,3.85,32.7,969.5,588.13,425.72
2018,6,25,13,30,895.0,124.0,3.9,32.6,954.0,540.85,388.88
2018,6,25,13,45,891.0,122.0,4.0,32.55,931.0,490.15,348.48
2018,6,25,14,0,887.0,120.0,4.1,32.5,908.0,438.06,305.88
2018,6,25,14,15,881.0,118.0,4.15,32.3,878.5,384.08,261.04
2018,6,25,14,30,875.0,116.0,4.2,32.1,849.0,329.33,215.09
2018,6,25,14,45,867.0,113.5,4.2,31.85,813.5,273.28,168.86
2018,6,25,15,0,859.0,111.0,4.2,31.6,778.0,217.14,125.4
2018,6,25,15,15,847.0,109.0,4.2,31.6,737.5,161.0,89.04
2018,6,25,15,30,835.0,107.0,4.2,31.6,697.0,96.47,60.98
2018,6,25,15,45,821.5,103.5,4.2,30.9,652.5,83.09,62.51
2018,6,25,16,0,808.0,100.0,4.2,30.2,608.0,81.46,61.57
2018,6,25,16,15,791.0,96.0,4.1,29.75,560.5,79.28,60.09
2018,6,25,16,30,774.0,92.0,4.0,29.3,513.0,76.95,58.48
2018,6,25,16,45,750.5,87.5,3.95,28.85,463.0,74.0,56.36
2018,6,25,17,0,727.0,83.0,3.9,28.4,413.0,70.93,54.1
2018,6,25,17,15,694.5,78.5,3.8,27.8,362.5,62.44,47.27
2018,6,25,17,30,662.0,74.0,3.7,27.2,312.0,59.25,44.83
2018,6,25,17,45,617.5,68.0,3.65,26.55,262.5,54.78,41.21
2018,6,25,18,0,573.0,62.0,3.6,25.9,213.0,50.27,37.43
2018,6,25,18,15,506.5,54.5,3.4,25.1,167.0,44.36,32.31
2018,6,25,18,30,440.0,47.0,3.2,24.3,121.0,38.48,26.99
2018,6,25,18,45,328.5,37.0,3.05,23.55,82.0,30.3,19.41
2018,6,25,19,0,217.0,27.0,2.9,22.8,43.0,20.62,7.47
2018,6,25,19,15,116.5,14.5,2.85,22.2,22.5,11.41,0.0
2018,6,25,19,30,16.0,2.0,2.8,21.6,2.0,0.0,0.0
2018,6,25,19,45,8.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,26,4,45,49.5,6.5,1.65,15.0,7.5,0.0,0.0
2018,6,26,5,0,99.0,13.0,1.8,15.3,15.0,34.44,0.0
2018,6,26,5,15,234.5,25.0,1.85,15.95,47.0,110.49,48.35
2018,6,26,5,30,370.0,37.0,1.9,16.6,79.0,190.62,139.89
2018,6,26,5,45,386.5,43.0,1.9,17.2,106.0,225.93,175.53
2018,6,26,6,0,403.0,49.0,1.9,17.8,133.0,261.66,208.81
2018,6,26,6,15,201.5,62.5,1.9,18.75,104.5,187.21,150.79
2018,6,26,6,30,0.0,76.0,1.9,19.7,76.0,59.89,44.57
2018,6,26,6,45,1.0,95.0,1.85,20.6,95.5,76.44,58.22
2018,6,26,7,0,2.0,114.0,1.8,21.5,115.0,93.06,71.51
2018,6,26,7,15,15.0,148.0,1.8,22.45,155.5,131.9,102.77
2018,6,26,7,30,28.0,182.0,1.8,23.4,196.0,184.75,144.36
2018,6,26,7,45,46.5,209.0,1.75,24.4,235.0,224.82,174.95
2018,6,26,8,0,65.0,236.0,1.7,25.4,274.0,265.71,205.44
2018,6,26,8,15,305.5,205.0,1.8,26.3,405.0,464.56,358.62
2018,6,26,8,30,546.0,174.0,1.9,27.2,536.0,670.58,506.34
2018,6,26,8,45,729.0,132.0,1.95,28.1,649.5,788.65,584.39
2018,6,26,9,0,912.0,90.0,2.0,29.0,763.0,904.0,656.32
2018,6,26,9,15,920.0,93.0,2.1,29.75,802.5,922.85,664.97
2018,6,26,9,30,928.0,96.0,2.2,30.5,842.0,938.01,672.21
2018,6,26,9,45,933.5,98.5,2.35,31.25,875.5,946.59,675.79
2018,6,26,10,0,939.0,101.0,2.5,32.0,909.0,951.25,676.97
2018,6,26,10,15,944.5,102.0,2.6,32.6,936.5,950.49,674.78
2018,6,26,10,30,950.0,103.0,2.7,33.2,964.0,945.76,670.21
2018,6,26,10,45,953.5,104.0,2.85,33.8,984.5,935.29,662.5
2018,6,26,11,0,957.0,105.0,3.0,34.4,1005.0,920.9,652.35
2018,6,26,11,15,959.5,105.0,3.15,34.65,1018.5,900.93,639.6
2018,6,26,11,30,962.0,105.0,3.3,34.9,1032.0,877.26,624.45
2018,6,26,11,45,963.0,105.5,3.45,35.15,1038.0,849.26,606.42
2018,6,26,12,0,964.0,106.0,3.6,35.4,1044.0,817.94,586.11
2018,6,26,12,15,964.5,106.0,3.75,35.35,1043.0,782.73,562.57
2018,6,26,12,30,965.0,106.0,3.9,35.3,1042.0,744.6,536.06
2018,6,26,12,45,965.0,104.0,4.05,35.3,1033.0,701.89,505.61
2018,6,26,13,0,965.0,102.0,4.2,35.3,1024.0,656.61,472.5
2018,6,26,13,15,962.0,101.0,4.3,35.1,1007.0,607.94,436.24
2018,6,26,13,30,959.0,100.0,4.4,34.9,990.0,557.23,397.35
2018,6,26,13,45,954.0,100.0,4.5,34.75,966.5,504.45,355.62
2018,6,26,14,0,949.0,100.0,4.6,34.6,943.0,450.2,311.54
2018,6,26,14,15,943.5,98.5,4.6,34.25,913.0,393.54,264.79
2018,6,26,14,30,938.0,97.0,4.6,33.9,883.0,335.95,216.72
2018,6,26,14,45,930.5,96.0,4.65,33.6,847.5,277.53,168.64
2018,6,26,15,0,923.0,95.0,4.7,33.3,812.0,218.87,123.31
2018,6,26,15,15,912.5,92.5,4.7,33.3,770.0,158.98,84.47
2018,6,26,15,30,902.0,90.0,4.7,33.3,728.0,99.72,61.84
2018,6,26,15,45,888.5,88.0,4.65,32.35,682.0,84.98,63.66
2018,6,26,16,0,875.0,86.0,4.6,31.4,636.0,83.28,62.74
2018,6,26,16,15,858.0,82.5,4.55,30.8,586.5,80.42,60.76
2018,6,26,16,30,841.0,79.0,4.5,30.2,537.0,77.37,58.62
2018,6,26,16,45,818.5,76.0,4.45,29.6,485.5,67.39,50.7
2018,6,26,17,0,796.0,73.0,4.4,29.0,434.0,65.02,49.03
2018,6,26,17,15,765.5,69.0,4.25,28.25,382.0,61.72,46.58
2018,6,26,17,30,735.0,65.0,4.1,27.5,330.0,58.37,44.03
2018,6,26,17,45,692.0,60.0,4.0,26.75,278.5,54.03,40.54
2018,6,26,18,0,649.0,55.0,3.9,26.0,227.0,49.67,36.9
2018,6,26,18,15,576.0,49.5,3.65,25.05,178.0,41.12,29.55
2018,6,26,18,30,503.0,44.0,3.4,24.1,129.0,36.51,25.35
2018,6,26,18,45,359.5,35.0,3.2,23.2,85.5,28.79,18.2
2018,6,26,19,0,216.0,26.0,3.0,22.3,42.0,21.32,8.02
2018,6,26,19,15,117.5,14.0,2.95,21.65,22.0,11.02,0.0
2018,6,26,19,30,19.0,2.0,2.9,21.0,2.0,0.0,0.0
2018,6,26,19,45,9.5,1.0,2.85,20.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,27,4,45,42.0,5.5,2.25,14.2,6.5,0.0,0.0
2018,6,27,5,0,84.0,11.0,2.3,14.3,13.0,29.16,0.0
2018,6,27,5,15,167.0,20.0,2.3,14.75,35.0,85.46,34.91
2018,6,27,5,30,250.0,29.0,2.3,15.2,57.0,139.87,102.62
2018,6,27,5,45,300.5,35.0,2.25,15.65,85.5,181.4,141.73
2018,6,27,6,0,351.0,41.0,2.2,16.1,114.0,227.9,183.4
2018,6,27,6,15,175.5,43.5,2.15,16.9,80.0,150.36,121.72
2018,6,27,6,30,0.0,46.0,2.1,17.7,46.0,35.16,24.16
2018,6,27,6,45,0.0,60.0,2.05,18.45,60.0,45.96,33.21
2018,6,27,7,0,0.0,74.0,2.0,19.2,74.0,56.81,42.07
2018,6,27,7,15,1.5,105.5,2.0,20.15,106.0,84.18,64.4
2018,6,27,7,30,3.0,137.0,2.0,21.1,138.0,112.2,86.76
2018,6,27,7,45,17.5,177.5,1.95,22.0,187.5,158.63,123.77
2018,6,27,8,0,32.0,218.0,1.9,22.9,237.0,221.27,172.44
2018,6,27,8,15,286.0,191.5,1.95,23.85,380.0,434.65,340.4
2018,6,27,8,30,540.0,165.0,2.0,24.8,523.0,656.68,502.34
2018,6,27,8,45,734.5,126.0,2.05,25.75,647.5,787.4,589.91
2018,6,27,9,0,929.0,87.0,2.1,26.7,772.0,915.88,671.15
2018,6,27,9,15,930.5,93.0,2.25,27.35,810.0,932.42,678.95
2018,6,27,9,30,932.0,99.0,2.4,28.0,848.0,944.95,685.29
2018,6,27,9,45,929.5,106.5,2.55,28.7,879.5,951.3,687.55
2018,6,27,10,0,927.0,114.0,2.7,29.4,911.0,953.45,687.22
2018,6,27,10,15,931.5,116.0,2.9,29.85,938.5,952.57,686.1
2018,6,27,10,30,936.0,118.0,3.1,30.3,966.0,947.72,682.46
2018,6,27,10,45,939.0,119.5,3.3,30.7,986.5,937.15,675.27
2018,6,27,11,0,942.0,121.0,3.5,31.1,1007.0,922.67,665.57
2018,6,27,11,15,944.0,121.5,3.65,31.25,1020.0,902.69,652.65
2018,6,27,11,30,946.0,122.0,3.8,31.4,1033.0,879.06,637.31
2018,6,27,11,45,946.5,123.0,3.95,31.6,1039.0,851.14,618.94
2018,6,27,12,0,947.0,124.0,4.1,31.8,1045.0,819.97,598.26
2018,6,27,12,15,947.5,123.5,4.2,31.75,1044.0,784.64,573.52
2018,6,27,12,30,948.0,123.0,4.3,31.7,1043.0,746.5,546.29
2018,6,27,12,45,948.0,121.5,4.45,31.65,1034.0,704.64,515.95
2018,6,27,13,0,948.0,120.0,4.6,31.6,1025.0,660.26,482.96
2018,6,27,13,15,944.5,119.0,4.65,31.35,1008.0,611.89,446.39
2018,6,27,13,30,941.0,118.0,4.7,31.1,991.0,561.57,407.25
2018,6,27,13,45,935.0,117.5,4.75,30.9,966.5,508.69,364.91
2018,6,27,14,0,929.0,117.0,4.8,30.7,942.0,454.49,320.34
2018,6,27,14,15,922.5,115.0,4.8,30.35,911.5,398.06,273.15
2018,6,27,14,30,916.0,113.0,4.8,30.0,881.0,340.85,224.76
2018,6,27,14,45,907.5,110.5,4.85,29.7,844.0,282.32,176.0
2018,6,27,15,0,899.0,108.0,4.9,29.4,807.0,223.71,130.04
2018,6,27,15,15,887.0,106.5,4.9,29.4,765.5,165.47,91.61
2018,6,27,15,30,875.0,105.0,4.9,29.4,724.0,108.0,69.07
2018,6,27,15,45,861.5,101.5,4.9,28.45,677.5,92.06,70.54
2018,6,27,16,0,848.0,98.0,4.9,27.5,631.0,81.25,62.11
2018,6,27,16,15,829.0,94.0,4.9,26.8,581.0,78.9,60.54
2018,6,27,16,30,810.0,90.0,4.9,26.1,531.0,76.41,58.84
2018,6,27,16,45,788.0,86.0,4.85,25.4,480.5,73.73,56.97
2018,6,27,17,0,766.0,82.0,4.8,24.7,430.0,70.95,54.98
2018,6,27,17,15,735.5,77.0,4.75,23.8,378.0,67.18,52.15
2018,6,27,17,30,705.0,72.0,4.7,22.9,326.0,58.49,45.01
2018,6,27,17,45,660.5,66.5,4.65,22.05,275.0,54.25,41.56
2018,6,27,18,0,616.0,61.0,4.6,21.2,224.0,49.99,37.96
2018,6,27,18,15,548.5,54.0,4.45,20.4,176.0,44.35,32.97
2018,6,27,18,30,481.0,47.0,4.3,19.6,128.0,38.76,27.82
2018,6,27,18,45,374.5,37.5,4.15,18.75,88.0,30.94,20.41
2018,6,27,19,0,268.0,28.0,4.0,17.9,48.0,23.22,9.53
2018,6,27,19,15,143.0,15.5,3.9,17.45,25.5,12.2,0.0
2018,6,27,19,30,18.0,3.0,3.8,17.0,3.0,0.0,0.0
2018,6,27,19,45,9.0,1.5,3.75,16.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.5,6.0,3.1,14.05,7.0,0.0,0.0
2018,6,28,5,0,71.0,12.0,3.2,14.2,14.0,26.73,0.0
2018,6,28,5,15,191.0,25.0,3.3,14.7,43.5,96.18,37.64
2018,6,28,5,30,311.0,38.0,3.4,15.2,73.0,169.85,125.15
2018,6,28,5,45,404.0,46.5,3.55,15.65,115.5,236.16,185.19
2018,6,28,6,0,497.0,55.0,3.7,16.1,158.0,311.3,250.87
2018,6,28,6,15,558.5,61.0,3.7,16.75,206.5,375.91,306.62
2018,6,28,6,30,620.0,67.0,3.7,17.4,255.0,444.97,364.04
2018,6,28,6,45,663.0,71.5,3.75,18.0,306.0,505.01,412.45
2018,6,28,7,0,706.0,76.0,3.8,18.6,357.0,564.4,458.7
2018,6,28,7,15,736.0,79.0,3.8,19.25,407.5,616.97,497.89
2018,6,28,7,30,766.0,82.0,3.8,19.9,458.0,669.23,535.28
2018,6,28,7,45,788.0,85.0,3.75,20.55,507.5,714.73,565.45
2018,6,28,8,0,810.0,88.0,3.7,21.2,557.0,758.69,593.81
2018,6,28,8,15,827.5,90.5,3.75,21.85,604.5,796.53,617.64
2018,6,28,8,30,845.0,93.0,3.8,22.5,652.0,822.96,633.08
2018,6,28,8,45,859.0,94.5,3.8,23.15,695.5,851.29,649.55
2018,6,28,9,0,873.0,96.0,3.8,23.8,739.0,876.65,663.77
2018,6,28,9,15,884.5,97.5,3.9,24.3,778.5,896.6,675.13
2018,6,28,9,30,896.0,99.0,4.0,24.8,818.0,913.12,684.18
2018,6,28,9,45,905.5,100.0,4.1,25.35,852.5,923.73,689.16
2018,6,28,10,0,915.0,101.0,4.2,25.9,887.0,930.61,691.74
2018,6,28,10,15,921.5,101.5,4.25,26.25,914.5,930.48,690.0
2018,6,28,10,30,928.0,102.0,4.3,26.6,942.0,926.48,685.83
2018,6,28,10,45,933.5,102.5,4.35,26.95,964.0,917.7,678.59
2018,6,28,11,0,939.0,103.0,4.4,27.3,986.0,905.04,668.88
2018,6,28,11,15,941.5,103.5,4.45,27.5,999.5,886.01,655.39
2018,6,28,11,30,944.0,104.0,4.5,27.7,1013.0,863.31,639.5
2018,6,28,11,45,946.0,104.5,4.6,27.9,1020.0,836.7,621.26
2018,6,28,12,0,948.0,105.0,4.7,28.1,1027.0,806.75,600.84
2018,6,28,12,15,947.5,105.0,4.75,28.25,1025.5,771.46,575.3
2018,6,28,12,30,947.0,105.0,4.8,28.4,1024.0,733.36,546.88
2018,6,28,12,45,945.0,104.5,4.9,28.5,1014.5,691.27,515.32
2018,6,28,13,0,943.0,104.0,5.0,28.6,1005.0,646.79,481.22
2018,6,28,13,15,940.0,103.5,5.1,28.5,988.5,599.51,444.49
2018,6,28,13,30,937.0,103.0,5.2,28.4,972.0,550.21,405.13
2018,6,28,13,45,932.5,102.0,5.25,28.3,948.5,498.07,362.36
2018,6,28,14,0,928.0,101.0,5.3,28.2,925.0,444.47,317.28
2018,6,28,14,15,921.5,99.0,5.3,28.0,894.5,388.28,269.32
2018,6,28,14,30,915.0,97.0,5.3,27.8,864.0,331.31,220.23
2018,6,28,14,45,907.0,95.5,5.3,27.6,828.5,273.78,171.38
2018,6,28,15,0,899.0,94.0,5.3,27.4,793.0,216.1,125.37
2018,6,28,15,15,888.0,92.5,5.3,27.4,752.0,158.18,86.54
2018,6,28,15,30,877.0,91.0,5.3,27.4,711.0,100.93,63.54
2018,6,28,15,45,863.5,88.0,5.2,26.8,665.5,84.27,64.6
2018,6,28,16,0,850.0,85.0,5.1,26.2,620.0,82.01,63.08
2018,6,28,16,15,833.0,82.5,5.05,25.75,572.0,79.8,61.56
2018,6,28,16,30,816.0,80.0,5.0,25.3,524.0,69.79,53.47
2018,6,28,16,45,792.0,76.5,4.9,24.9,473.0,67.17,51.54
2018,6,28,17,0,768.0,73.0,4.8,24.5,422.0,64.48,49.52
2018,6,28,17,15,737.0,69.0,4.75,23.85,371.0,61.22,47.04
2018,6,28,17,30,706.0,65.0,4.7,23.2,320.0,57.92,44.46
2018,6,28,17,45,660.5,60.5,4.6,22.55,269.5,54.0,41.26
2018,6,28,18,0,615.0,56.0,4.5,21.9,219.0,46.22,34.58
2018,6,28,18,15,545.5,49.5,4.35,21.15,171.5,40.83,29.82
2018,6,28,18,30,476.0,43.0,4.2,20.4,124.0,35.51,24.93
2018,6,28,18,45,366.5,35.0,4.05,19.65,85.0,28.82,18.55
2018,6,28,19,0,257.0,27.0,3.9,18.9,46.0,22.31,8.92
2018,6,28,19,15,137.0,14.5,3.85,18.35,24.0,11.41,0.0
2018,6,28,19,30,17.0,2.0,3.8,17.8,2.0,0.0,0.0
2018,6,28,19,45,8.5,1.0,3.75,17.25,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,13.8,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.1,13.9,14.0,30.59,0.0
2018,6,29,5,15,217.0,23.5,2.0,14.4,44.0,102.8,37.66
2018,6,29,5,30,347.0,35.0,1.9,14.9,74.0,180.11,132.16
2018,6,29,5,45,408.5,43.0,1.85,15.45,111.0,234.44,182.98
2018,6,29,6,0,470.0,51.0,1.8,16.0,148.0,294.44,235.89
2018,6,29,6,15,349.5,72.5,1.7,16.8,155.5,274.85,223.07
2018,6,29,6,30,229.0,94.0,1.6,17.6,163.0,233.97,190.65
2018,6,29,6,45,305.5,109.0,1.5,18.4,219.5,321.1,261.15
2018,6,29,7,0,382.0,124.0,1.4,19.2,276.0,400.19,322.45
2018,6,29,7,15,564.0,106.0,1.4,20.25,364.5,530.78,421.6
2018,6,29,7,30,746.0,88.0,1.4,21.3,453.0,661.32,515.66
2018,6,29,7,45,793.0,84.5,1.4,22.35,510.0,718.01,550.7
2018,6,29,8,0,840.0,81.0,1.4,23.4,567.0,766.66,579.73
2018,6,29,8,15,857.0,83.5,1.55,24.45,615.0,804.53,602.36
2018,6,29,8,30,874.0,86.0,1.7,25.5,663.0,839.95,623.07
2018,6,29,8,45,887.0,87.5,1.8,26.5,707.0,868.12,638.33
2018,6,29,9,0,900.0,89.0,1.9,27.5,751.0,893.2,651.47
2018,6,29,9,15,906.5,92.5,2.15,28.45,789.5,911.29,661.61
2018,6,29,9,30,913.0,96.0,2.4,29.4,828.0,925.69,669.28
2018,6,29,9,45,917.0,100.0,2.65,30.3,861.5,934.54,673.43
2018,6,29,10,0,921.0,104.0,2.9,31.2,895.0,939.46,675.03
2018,6,29,10,15,927.0,105.0,3.1,31.7,922.5,939.33,674.1
2018,6,29,10,30,933.0,106.0,3.3,32.2,950.0,935.28,670.72
2018,6,29,10,45,937.5,106.0,3.5,32.65,970.5,925.08,663.53
2018,6,29,11,0,942.0,106.0,3.7,33.1,991.0,911.01,653.88
2018,6,29,11,15,944.0,107.0,3.85,33.35,1004.5,891.9,641.22
2018,6,29,11,30,946.0,108.0,4.0,33.6,1018.0,869.12,626.16
2018,6,29,11,45,947.0,108.0,4.15,33.8,1024.0,841.2,607.8
2018,6,29,12,0,948.0,108.0,4.3,34.0,1030.0,810.02,587.19
2018,6,29,12,15,945.5,109.0,4.4,34.05,1027.5,774.02,562.2
2018,6,29,12,30,943.0,110.0,4.5,34.1,1025.0,735.34,534.46
2018,6,29,12,45,939.0,111.0,4.6,34.1,1015.0,693.17,503.77
2018,6,29,13,0,935.0,112.0,4.7,34.1,1005.0,648.74,470.78
2018,6,29,13,15,931.5,111.0,4.75,34.0,988.0,601.1,434.74
2018,6,29,13,30,928.0,110.0,4.8,33.9,971.0,551.53,396.23
2018,6,29,13,45,922.5,109.0,4.85,33.8,947.0,499.31,354.65
2018,6,29,14,0,917.0,108.0,4.9,33.7,923.0,445.75,310.89
2018,6,29,14,15,910.5,106.5,4.9,33.5,893.0,390.4,264.85
2018,6,29,14,30,904.0,105.0,4.9,33.3,863.0,334.28,217.68
2018,6,29,14,45,895.0,103.0,4.9,33.1,826.5,276.72,170.1
2018,6,29,15,0,886.0,101.0,4.9,32.9,790.0,219.14,125.28
2018,6,29,15,15,874.5,99.0,4.9,32.9,749.0,161.51,87.36
2018,6,29,15,30,863.0,97.0,4.9,32.9,708.0,104.63,64.51
2018,6,29,15,45,848.5,94.5,4.9,32.2,662.5,87.66,65.87
2018,6,29,16,0,834.0,92.0,4.9,31.5,617.0,85.8,64.77
2018,6,29,16,15,816.0,88.5,4.85,31.05,568.5,74.96,56.23
2018,6,29,16,30,798.0,85.0,4.8,30.6,520.0,72.74,54.7
2018,6,29,16,45,775.0,81.5,4.7,30.1,470.0,70.29,52.99
2018,6,29,17,0,752.0,78.0,4.6,29.6,420.0,67.77,51.2
2018,6,29,17,15,720.5,73.5,4.45,28.9,369.0,64.29,48.6
2018,6,29,17,30,689.0,69.0,4.3,28.2,318.0,60.74,45.89
2018,6,29,17,45,644.0,63.5,4.1,27.55,267.5,51.85,38.54
2018,6,29,18,0,599.0,58.0,3.9,26.9,217.0,47.54,34.95
2018,6,29,18,15,532.5,51.0,3.5,25.95,170.0,41.87,30.07
2018,6,29,18,30,466.0,44.0,3.1,25.0,123.0,36.23,25.03
2018,6,29,18,45,362.0,35.5,2.7,24.05,84.5,29.21,18.49
2018,6,29,19,0,258.0,27.0,2.3,23.1,46.0,22.32,8.7
2018,6,29,19,15,137.5,14.5,2.2,22.55,24.0,11.41,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.0,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.4,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,30,4,45,53.0,6.0,1.05,17.75,7.0,0.0,0.0
2018,6,30,5,0,106.0,12.0,1.1,18.1,14.0,35.16,0.0
2018,6,30,5,15,242.5,22.0,1.3,18.95,44.0,108.83,35.74
2018,6,30,5,30,379.0,32.0,1.5,19.8,74.0,188.61,135.18
2018,6,30,5,45,466.5,39.0,1.65,20.7,117.0,253.85,193.67
2018,6,30,6,0,554.0,46.0,1.8,21.6,160.0,327.58,256.25
2018,6,30,6,15,610.0,52.0,1.65,22.55,209.0,391.8,309.12
2018,6,30,6,30,666.0,58.0,1.5,23.5,258.0,458.06,360.99
2018,6,30,6,45,704.5,62.0,1.35,24.45,309.0,517.03,404.68
2018,6,30,7,0,743.0,66.0,1.2,25.4,360.0,577.18,446.8
2018,6,30,7,15,770.5,69.5,1.0,26.5,411.5,629.94,480.55
2018,6,30,7,30,798.0,73.0,0.8,27.6,463.0,682.2,511.0
2018,6,30,7,45,818.0,75.5,0.6,28.7,512.5,719.49,528.97
2018,6,30,8,0,838.0,78.0,0.4,29.8,562.0,761.83,549.14
2018,6,30,8,15,854.0,80.5,0.55,30.55,609.5,798.93,571.44
2018,6,30,8,30,870.0,83.0,0.7,31.3,657.0,833.54,592.0
2018,6,30,8,45,882.0,85.5,0.85,32.05,701.0,861.96,608.48
2018,6,30,9,0,894.0,88.0,1.0,32.8,745.0,887.24,622.92
2018,6,30,9,15,904.0,89.0,1.1,33.35,783.5,905.82,632.9
2018,6,30,9,30,914.0,90.0,1.2,33.9,822.0,920.89,640.8
2018,6,30,9,45,922.0,91.0,1.3,34.5,856.0,930.5,645.28
2018,6,30,10,0,930.0,92.0,1.4,35.1,890.0,936.31,647.54
2018,6,30,10,15,934.5,93.5,1.5,35.5,917.0,935.59,646.43
2018,6,30,10,30,939.0,95.0,1.6,35.9,944.0,930.94,643.04
2018,6,30,10,45,942.5,96.0,1.7,36.25,964.5,920.99,636.63
2018,6,30,11,0,946.0,97.0,1.8,36.6,985.0,907.17,627.89
2018,6,30,11,15,947.5,97.0,1.95,36.8,997.5,886.95,616.08
2018,6,30,11,30,949.0,97.0,2.1,37.0,1010.0,863.11,601.91
2018,6,30,11,45,949.0,97.5,2.25,37.25,1015.5,835.03,584.78
2018,6,30,12,0,949.0,98.0,2.4,37.5,1021.0,803.7,565.39
2018,6,30,12,15,947.0,100.0,2.6,37.5,1019.5,769.06,543.57
2018,6,30,12,30,945.0,102.0,2.8,37.5,1018.0,731.62,518.51
2018,6,30,12,45,941.0,102.5,2.95,37.55,1008.0,689.15,488.98
2018,6,30,13,0,937.0,103.0,3.1,37.6,998.0,644.43,457.04
2018,6,30,13,15,933.0,103.0,3.25,37.45,981.5,597.25,422.74
2018,6,30,13,30,929.0,103.0,3.4,37.3,965.0,548.16,385.9
2018,6,30,13,45,924.0,102.5,3.55,37.2,941.5,496.55,345.93
2018,6,30,14,0,919.0,102.0,3.7,37.1,918.0,443.52,303.66
2018,6,30,14,15,912.0,100.5,3.8,36.85,888.0,387.95,258.59
2018,6,30,14,30,905.0,99.0,3.9,36.6,858.0,331.66,212.32
2018,6,30,14,45,896.0,97.5,4.0,36.35,822.0,274.42,165.82
2018,6,30,15,0,887.0,96.0,4.1,36.1,786.0,217.15,121.9
2018,6,30,15,15,876.0,94.0,4.1,36.1,745.0,159.57,84.4
2018,6,30,15,30,865.0,92.0,4.1,36.1,704.0,102.68,61.53
2018,6,30,15,45,848.5,91.0,4.15,35.4,659.0,85.61,63.31
2018,6,30,16,0,832.0,90.0,4.2,34.7,614.0,84.55,62.86
2018,6,30,16,15,812.0,87.5,4.2,34.2,565.5,74.21,54.84
2018,6,30,16,30,792.0,85.0,4.2,33.7,517.0,72.59,53.85
2018,6,30,16,45,767.0,82.0,4.15,33.2,466.5,70.47,52.42
2018,6,30,17,0,742.0,79.0,4.1,32.7,416.0,68.3,50.94
2018,6,30,17,15,709.0,74.5,4.0,31.9,365.0,64.84,48.42
2018,6,30,17,30,676.0,70.0,3.9,31.1,314.0,56.64,41.89
2018,6,30,17,45,629.5,64.5,3.85,30.35,264.0,52.38,38.51
2018,6,30,18,0,583.0,59.0,3.8,29.6,214.0,48.11,35.0
2018,6,30,18,15,514.5,52.5,3.55,28.55,167.5,42.87,30.55
2018,6,30,18,30,446.0,46.0,3.3,27.5,121.0,37.7,25.95
2018,6,30,18,45,337.0,36.0,3.05,26.45,82.0,29.5,18.49
2018,6,30,19,0,228.0,26.0,2.8,25.4,43.0,21.36,7.93
2018,6,30,19,15,121.5,14.0,2.7,24.7,22.5,11.02,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.0,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.25,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,1,4,45,33.5,5.0,1.5,18.6,5.5,0.0,0.0
2018,7,1,5,0,67.0,10.0,1.6,18.8,11.0,24.1,0.0
2018,7,1,5,15,172.5,22.5,1.7,19.4,38.0,86.78,24.55
2018,7,1,5,30,278.0,35.0,1.8,20.0,65.0,155.28,111.04
2018,7,1,5,45,249.0,39.0,1.95,20.55,76.5,159.46,121.58
2018,7,1,6,0,220.0,43.0,2.1,21.1,88.0,162.71,127.72
2018,7,1,6,15,110.0,51.0,2.15,21.9,73.5,114.33,89.67
2018,7,1,6,30,0.0,59.0,2.2,22.7,59.0,45.2,31.95
2018,7,1,6,45,0.0,74.0,2.2,23.45,74.0,57.29,41.82
2018,7,1,7,0,0.0,89.0,2.2,24.2,89.0,69.6,51.64
2018,7,1,7,15,5.5,126.0,2.2,25.05,128.5,105.29,80.25
2018,7,1,7,30,11.0,163.0,2.2,25.9,168.0,141.9,108.93
2018,7,1,7,45,19.0,188.5,2.2,26.7,199.0,170.18,130.57
2018,7,1,8,0,27.0,214.0,2.2,27.5,230.0,213.67,163.51
2018,7,1,8,15,52.5,247.0,2.25,28.2,280.5,266.09,203.08
2018,7,1,8,30,78.0,280.0,2.3,28.9,331.0,319.34,242.33
2018,7,1,8,45,339.0,239.5,2.35,29.65,485.0,539.12,407.26
2018,7,1,9,0,600.0,199.0,2.4,30.4,639.0,760.37,561.52
2018,7,1,9,15,718.5,160.5,2.45,31.05,715.5,832.31,606.91
2018,7,1,9,30,837.0,122.0,2.5,31.7,792.0,884.51,638.09
2018,7,1,9,45,844.0,124.5,2.55,32.35,824.5,893.87,641.31
2018,7,1,10,0,851.0,127.0,2.6,33.0,857.0,899.63,642.66
2018,7,1,10,15,857.5,129.0,2.65,33.5,884.5,900.8,641.59
2018,7,1,10,30,864.0,131.0,2.7,34.0,912.0,898.26,638.28
2018,7,1,10,45,868.5,132.5,2.8,34.5,932.5,889.78,631.67
2018,7,1,11,0,873.0,134.0,2.9,35.0,953.0,877.62,622.8
2018,7,1,11,15,875.5,135.0,3.0,35.2,966.5,859.72,611.09
2018,7,1,11,30,878.0,136.0,3.1,35.4,980.0,838.36,597.18
2018,7,1,11,45,879.0,136.5,3.2,35.65,986.0,812.13,579.96
