Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,0,880.0,137.0,3.3,35.9,992.0,782.86,560.27
2018,7,1,12,15,873.5,140.0,3.45,35.85,988.0,747.16,536.05
2018,7,1,12,30,867.0,143.0,3.6,35.8,984.0,709.26,509.78
2018,7,1,12,45,856.5,148.5,3.7,35.8,973.0,668.47,480.57
2018,7,1,13,0,846.0,154.0,3.8,35.8,962.0,626.06,449.52
2018,7,1,13,15,841.0,153.5,3.9,35.6,945.0,581.49,416.57
2018,7,1,13,30,836.0,153.0,4.0,35.4,928.0,538.73,383.79
2018,7,1,13,45,829.0,152.5,4.05,35.2,905.0,488.74,344.87
2018,7,1,14,0,822.0,152.0,4.1,35.0,882.0,437.8,304.18
2018,7,1,14,15,813.0,150.5,4.15,34.7,852.5,384.77,261.17
2018,7,1,14,30,804.0,149.0,4.2,34.4,823.0,331.48,217.41
2018,7,1,14,45,792.5,147.5,4.2,34.05,788.0,277.6,173.71
2018,7,1,15,0,781.0,146.0,4.2,33.7,753.0,224.22,132.7
2018,7,1,15,15,767.0,142.5,4.2,33.7,712.5,170.04,96.9
2018,7,1,15,30,753.0,139.0,4.2,33.7,672.0,117.18,74.29
2018,7,1,15,45,735.5,135.5,4.15,32.85,628.0,92.52,69.57
2018,7,1,16,0,718.0,132.0,4.1,32.0,584.0,91.72,69.4
2018,7,1,16,15,690.5,128.5,4.0,31.45,535.0,90.58,68.85
2018,7,1,16,30,663.0,125.0,3.9,30.9,486.0,89.39,68.27
2018,7,1,16,45,639.0,118.0,3.85,30.3,438.5,85.91,65.82
2018,7,1,17,0,615.0,111.0,3.8,29.7,391.0,82.24,63.18
2018,7,1,17,15,567.0,105.5,3.65,29.0,339.0,79.04,60.9
2018,7,1,17,30,519.0,100.0,3.5,28.3,287.0,75.84,58.56
2018,7,1,17,45,473.5,89.5,3.35,27.6,240.0,66.32,50.77
2018,7,1,18,0,428.0,79.0,3.2,26.9,193.0,58.89,44.57
2018,7,1,18,15,369.0,67.5,3.05,26.1,150.5,50.51,37.38
2018,7,1,18,30,310.0,56.0,2.9,25.3,108.0,42.05,29.88
2018,7,1,18,45,225.0,41.5,2.75,24.5,73.0,31.24,20.1
2018,7,1,19,0,140.0,27.0,2.6,23.7,38.0,20.38,7.36
2018,7,1,19,15,73.5,14.5,2.55,23.15,20.0,11.41,0.0
2018,7,1,19,30,7.0,2.0,2.5,22.6,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,2.45,22.1,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.2,20.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,2,4,45,19.5,4.0,1.05,17.3,4.5,0.0,0.0
2018,7,2,5,0,39.0,8.0,1.2,17.5,9.0,15.73,0.0
2018,7,2,5,15,119.0,23.0,1.2,18.05,34.0,71.19,16.62
2018,7,2,5,30,199.0,38.0,1.2,18.6,59.0,129.16,92.37
2018,7,2,5,45,186.5,40.0,1.25,19.15,68.0,135.23,103.13
2018,7,2,6,0,174.0,42.0,1.3,19.7,77.0,140.23,110.03
2018,7,2,6,15,87.0,39.5,1.3,20.6,57.0,89.38,69.42
2018,7,2,6,30,0.0,37.0,1.3,21.5,37.0,28.23,18.0
2018,7,2,6,45,0.0,48.5,1.35,22.35,48.5,37.09,25.3
2018,7,2,7,0,0.0,60.0,1.4,23.2,60.0,45.97,32.46
2018,7,2,7,15,0.0,88.0,1.4,24.15,88.0,68.2,50.35
2018,7,2,7,30,0.0,116.0,1.4,25.1,116.0,91.66,68.83
2018,7,2,7,45,0.0,130.0,1.45,26.0,130.0,103.13,77.42
2018,7,2,8,0,0.0,144.0,1.5,26.9,144.0,114.59,85.88
2018,7,2,8,15,1.0,155.0,1.55,27.65,155.5,124.29,92.93
2018,7,2,8,30,2.0,166.0,1.6,28.4,167.0,134.04,99.95
2018,7,2,8,45,10.0,205.0,1.7,29.15,212.0,174.0,130.25
2018,7,2,9,0,18.0,244.0,1.8,29.9,257.0,214.37,160.19
2018,7,2,9,15,62.5,303.0,1.9,30.5,352.5,323.96,241.7
2018,7,2,9,30,107.0,362.0,2.0,31.1,448.0,438.14,323.17
2018,7,2,9,45,291.5,335.5,2.1,31.7,582.5,594.52,435.17
2018,7,2,10,0,476.0,309.0,2.2,32.3,717.0,750.31,541.09
2018,7,2,10,15,646.0,238.5,2.25,32.8,811.0,836.75,598.55
2018,7,2,10,30,816.0,168.0,2.3,33.3,905.0,904.29,641.38
2018,7,2,10,45,823.5,168.5,2.35,33.8,927.0,897.46,634.94
2018,7,2,11,0,831.0,169.0,2.4,34.3,949.0,886.9,626.89
2018,7,2,11,15,833.0,172.0,2.5,34.6,963.0,870.15,615.9
2018,7,2,11,30,835.0,175.0,2.6,34.9,977.0,849.86,602.69
2018,7,2,11,45,835.0,176.0,2.7,35.25,982.5,822.93,584.27
2018,7,2,12,0,835.0,177.0,2.8,35.6,988.0,792.97,563.61
2018,7,2,12,15,832.5,178.0,2.9,35.65,986.0,758.39,540.21
2018,7,2,12,30,830.0,179.0,3.0,35.7,984.0,721.38,514.7
2018,7,2,12,45,824.5,180.5,3.1,35.8,974.0,680.59,485.91
2018,7,2,13,0,819.0,182.0,3.2,35.9,964.0,637.98,455.15
2018,7,2,13,15,812.5,182.5,3.25,35.8,947.0,592.46,421.8
2018,7,2,13,30,806.0,183.0,3.3,35.7,930.0,545.61,386.56
2018,7,2,13,45,796.5,183.0,3.4,35.55,906.0,495.92,348.5
2018,7,2,14,0,787.0,183.0,3.5,35.4,882.0,445.63,308.92
2018,7,2,14,15,736.0,200.0,3.6,35.15,836.5,388.4,264.45
2018,7,2,14,30,685.0,217.0,3.7,34.9,791.0,337.15,224.28
2018,7,2,14,45,657.0,218.5,3.75,34.6,750.0,286.17,184.39
2018,7,2,15,0,629.0,220.0,3.8,34.3,709.0,237.84,148.46
2018,7,2,15,15,619.5,208.5,3.8,34.3,669.0,186.68,114.18
2018,7,2,15,30,610.0,197.0,3.8,34.3,629.0,136.61,90.41
2018,7,2,15,45,581.5,192.0,3.85,33.35,582.0,121.48,92.57
2018,7,2,16,0,553.0,187.0,3.9,32.4,535.0,120.72,92.63
2018,7,2,16,15,540.5,175.5,3.9,31.7,493.5,115.54,89.0
2018,7,2,16,30,528.0,164.0,3.9,31.0,452.0,110.0,85.06
2018,7,2,16,45,503.0,151.5,3.9,30.35,404.0,103.26,80.06
2018,7,2,17,0,478.0,139.0,3.9,29.7,356.0,96.21,74.73
2018,7,2,17,15,459.5,126.5,3.8,28.8,314.5,88.96,69.22
2018,7,2,17,30,441.0,114.0,3.7,27.9,273.0,81.38,63.31
2018,7,2,17,45,401.5,101.5,3.6,27.0,229.0,73.21,56.73
2018,7,2,18,0,362.0,89.0,3.5,26.1,185.0,64.81,49.75
2018,7,2,18,15,302.5,73.5,3.35,25.2,142.0,53.98,40.47
2018,7,2,18,30,243.0,58.0,3.2,24.3,99.0,42.95,30.77
2018,7,2,18,45,173.0,41.0,3.05,23.4,65.5,30.61,19.69
2018,7,2,19,0,103.0,24.0,2.9,22.5,32.0,18.09,5.9
2018,7,2,19,15,54.0,12.5,2.85,21.95,16.5,9.83,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.4,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,20.9,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,4,45,7.0,2.5,2.3,15.35,2.5,0.0,0.0
2018,7,3,5,0,14.0,5.0,2.5,15.5,5.0,7.32,0.0
2018,7,3,5,15,51.5,17.0,2.6,15.95,21.5,37.18,4.42
2018,7,3,5,30,89.0,29.0,2.7,16.4,38.0,69.45,48.07
2018,7,3,5,45,114.0,42.5,2.85,16.9,61.0,98.51,74.94
2018,7,3,6,0,139.0,56.0,3.0,17.4,84.0,129.92,102.85
2018,7,3,6,15,69.5,59.5,3.0,18.0,73.5,94.35,74.25
2018,7,3,6,30,0.0,63.0,3.0,18.6,63.0,48.51,35.31
2018,7,3,6,45,0.5,76.0,3.05,19.2,76.0,59.38,44.34
2018,7,3,7,0,1.0,89.0,3.1,19.8,89.0,70.3,53.22
2018,7,3,7,15,2.0,109.5,3.15,20.45,110.0,88.18,67.68
2018,7,3,7,30,3.0,130.0,3.2,21.1,131.0,106.17,81.98
2018,7,3,7,45,2.0,134.0,3.2,21.8,135.0,108.16,83.02
2018,7,3,8,0,1.0,138.0,3.2,22.5,139.0,110.23,84.14
2018,7,3,8,15,15.5,189.5,3.3,23.2,200.0,166.41,128.84
2018,7,3,8,30,30.0,241.0,3.4,23.9,261.0,240.1,186.03
2018,7,3,8,45,88.0,272.5,3.45,24.6,336.0,319.48,247.56
2018,7,3,9,0,146.0,304.0,3.5,25.3,411.0,419.39,322.51
2018,7,3,9,15,355.5,272.0,3.6,25.85,551.0,612.26,466.72
2018,7,3,9,30,565.0,240.0,3.7,26.4,691.0,776.06,583.64
2018,7,3,9,45,590.0,241.0,3.8,27.0,729.5,799.11,596.88
2018,7,3,10,0,615.0,242.0,3.9,27.6,768.0,819.23,608.9
2018,7,3,10,15,716.0,203.5,4.0,27.95,835.0,867.67,642.58
2018,7,3,10,30,817.0,165.0,4.1,28.3,902.0,903.25,665.2
2018,7,3,10,45,859.0,148.5,4.2,28.65,939.5,896.73,659.5
2018,7,3,11,0,901.0,132.0,4.3,29.0,977.0,901.78,661.95
2018,7,3,11,15,905.0,132.5,4.4,29.15,991.5,884.29,649.81
2018,7,3,11,30,909.0,133.0,4.5,29.3,1006.0,863.19,635.42
2018,7,3,11,45,912.0,131.5,4.6,29.4,1012.5,836.25,617.22
2018,7,3,12,0,915.0,130.0,4.7,29.5,1019.0,806.13,596.95
2018,7,3,12,15,915.0,130.0,4.7,29.5,1018.0,771.92,572.07
2018,7,3,12,30,915.0,130.0,4.7,29.5,1017.0,735.0,544.85
2018,7,3,12,45,913.5,130.0,4.75,29.45,1008.5,694.54,514.88
2018,7,3,13,0,912.0,130.0,4.8,29.4,1000.0,651.74,482.47
2018,7,3,13,15,909.5,128.5,4.75,29.3,984.0,605.14,446.26
2018,7,3,13,30,907.0,127.0,4.7,29.2,968.0,556.58,407.65
2018,7,3,13,45,903.5,125.0,4.7,29.1,945.0,505.44,366.18
2018,7,3,14,0,900.0,123.0,4.7,29.0,922.0,452.81,322.43
2018,7,3,14,15,894.5,120.5,4.65,28.85,892.5,397.86,275.96
2018,7,3,14,30,889.0,118.0,4.6,28.7,863.0,342.04,228.26
2018,7,3,14,45,881.5,115.0,4.55,28.55,827.5,284.82,180.05
2018,7,3,15,0,874.0,112.0,4.5,28.4,792.0,227.42,134.31
2018,7,3,15,15,845.0,116.0,4.5,28.4,745.0,163.88,91.17
2018,7,3,15,30,816.0,120.0,4.5,28.4,698.0,110.23,68.79
2018,7,3,15,45,812.0,112.5,4.35,27.85,656.0,88.35,67.64
2018,7,3,16,0,808.0,105.0,4.2,27.3,614.0,84.63,64.94
2018,7,3,16,15,790.5,101.5,4.15,26.9,566.5,82.88,63.8
2018,7,3,16,30,773.0,98.0,4.1,26.5,519.0,81.01,62.57
2018,7,3,16,45,714.0,99.5,4.0,26.05,459.0,75.38,58.18
2018,7,3,17,0,655.0,101.0,3.9,25.6,399.0,76.2,59.19
2018,7,3,17,15,624.5,93.5,3.8,25.05,349.5,71.58,55.6
2018,7,3,17,30,594.0,86.0,3.7,24.5,300.0,66.77,51.78
2018,7,3,17,45,580.0,75.0,3.6,23.9,257.0,59.42,45.67
2018,7,3,18,0,566.0,64.0,3.5,23.3,214.0,51.7,39.09
2018,7,3,18,15,503.5,56.5,3.35,22.55,168.5,45.9,34.0
2018,7,3,18,30,441.0,49.0,3.2,21.8,123.0,40.1,28.69
2018,7,3,18,45,334.0,38.5,3.1,21.05,84.0,31.58,20.71
2018,7,3,19,0,227.0,28.0,3.0,20.3,45.0,23.1,9.13
2018,7,3,19,15,120.5,15.0,3.0,19.75,23.5,11.8,0.0
2018,7,3,19,30,14.0,2.0,3.0,19.2,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,3.0,18.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,8.5,2.5,2.2,14.7,2.5,0.0,0.0
2018,7,4,5,0,17.0,5.0,2.3,14.8,5.0,8.04,0.0
2018,7,4,5,15,84.5,15.0,2.35,15.3,23.0,49.93,4.96
2018,7,4,5,30,152.0,25.0,2.4,15.8,41.0,95.53,67.49
2018,7,4,5,45,181.5,29.0,2.45,16.25,58.0,118.76,91.11
2018,7,4,6,0,211.0,33.0,2.5,16.7,75.0,145.65,116.02
2018,7,4,6,15,105.5,35.0,2.5,17.4,56.0,93.81,74.24
2018,7,4,6,30,0.0,37.0,2.5,18.1,37.0,28.23,18.29
2018,7,4,6,45,0.0,42.5,2.5,18.75,42.5,32.47,21.81
2018,7,4,7,0,0.0,48.0,2.5,19.4,48.0,36.71,25.25
2018,7,4,7,15,0.5,77.0,2.5,20.1,77.0,59.48,44.03
2018,7,4,7,30,1.0,106.0,2.5,20.8,106.0,83.81,63.74
2018,7,4,7,45,19.5,160.0,2.5,21.5,171.0,144.61,113.1
2018,7,4,8,0,38.0,214.0,2.5,22.2,236.0,222.8,174.76
2018,7,4,8,15,235.5,213.0,2.5,22.85,366.0,416.98,328.19
2018,7,4,8,30,433.0,212.0,2.5,23.5,496.0,606.78,469.15
2018,7,4,8,45,649.5,158.0,2.5,24.15,616.5,755.46,575.14
2018,7,4,9,0,866.0,104.0,2.5,24.8,737.0,881.55,657.33
2018,7,4,9,15,876.0,106.0,2.55,25.4,776.0,900.81,666.5
2018,7,4,9,30,886.0,108.0,2.6,26.0,815.0,916.61,674.34
2018,7,4,9,45,893.5,109.0,2.65,26.65,848.0,925.55,677.61
2018,7,4,10,0,901.0,110.0,2.7,27.3,881.0,930.78,678.6
2018,7,4,10,15,907.5,111.0,2.75,27.8,908.5,931.32,677.05
2018,7,4,10,30,914.0,112.0,2.8,28.3,936.0,927.99,673.15
2018,7,4,10,45,918.0,112.5,2.85,28.8,956.5,918.13,665.14
2018,7,4,11,0,922.0,113.0,2.9,29.3,977.0,904.46,654.81
2018,7,4,11,15,925.0,113.0,2.95,29.7,990.5,885.76,641.56
2018,7,4,11,30,928.0,113.0,3.0,30.1,1004.0,863.45,626.04
2018,7,4,11,45,930.0,112.5,3.05,30.45,1010.5,836.44,607.59
2018,7,4,12,0,932.0,112.0,3.1,30.8,1017.0,806.18,586.99
2018,7,4,12,15,932.5,111.5,3.1,31.0,1016.0,771.74,562.6
2018,7,4,12,30,933.0,111.0,3.1,31.2,1015.0,734.48,535.43
2018,7,4,12,45,933.0,109.5,3.15,31.4,1006.5,693.47,505.36
2018,7,4,13,0,933.0,108.0,3.2,31.6,998.0,649.95,472.8
2018,7,4,13,15,930.5,107.5,3.25,31.65,982.5,603.35,437.45
2018,7,4,13,30,928.0,107.0,3.3,31.7,967.0,554.7,399.59
2018,7,4,13,45,924.0,105.5,3.3,31.75,944.0,502.81,358.17
2018,7,4,14,0,920.0,104.0,3.3,31.8,921.0,449.42,314.48
2018,7,4,14,15,914.5,102.0,3.3,31.7,891.5,393.88,268.37
2018,7,4,14,30,909.0,100.0,3.3,31.6,862.0,337.44,220.92
2018,7,4,14,45,901.5,98.0,3.3,31.5,826.5,279.87,173.06
2018,7,4,15,0,894.0,96.0,3.3,31.4,791.0,222.09,127.56
2018,7,4,15,15,883.0,94.5,3.3,31.4,750.5,164.25,88.66
2018,7,4,15,30,872.0,93.0,3.3,31.4,710.0,107.06,64.14
2018,7,4,15,45,860.0,89.5,3.25,30.95,665.0,85.06,64.06
2018,7,4,16,0,848.0,86.0,3.2,30.5,620.0,82.56,62.36
2018,7,4,16,15,830.5,83.0,3.15,30.1,571.5,80.05,60.6
2018,7,4,16,30,813.0,80.0,3.1,29.7,523.0,69.72,52.39
2018,7,4,16,45,788.0,76.5,3.1,29.35,471.5,67.08,50.48
2018,7,4,17,0,763.0,73.0,3.1,29.0,420.0,64.38,48.49
2018,7,4,17,15,737.0,69.0,3.1,28.35,370.5,61.22,46.14
2018,7,4,17,30,711.0,65.0,3.1,27.7,321.0,58.0,43.67
2018,7,4,17,45,665.5,59.5,3.1,27.0,269.5,53.28,39.85
2018,7,4,18,0,620.0,54.0,3.1,26.3,218.0,44.79,32.7
2018,7,4,18,15,547.0,48.5,3.05,25.25,170.5,40.08,28.64
2018,7,4,18,30,474.0,43.0,3.0,24.2,123.0,35.5,24.49
2018,7,4,18,45,371.5,34.0,2.9,23.2,84.0,28.03,17.56
2018,7,4,19,0,269.0,25.0,2.8,22.2,45.0,20.65,7.36
2018,7,4,19,15,145.0,13.5,2.8,21.5,23.5,10.62,0.0
2018,7,4,19,30,21.0,2.0,2.8,20.8,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,0.6,14.6,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,0.7,14.8,10.0,27.11,0.0
2018,7,5,5,15,222.5,20.5,0.8,15.35,39.5,99.56,8.63
2018,7,5,5,30,362.0,32.0,0.9,15.9,69.0,182.19,130.1
2018,7,5,5,45,338.0,35.5,0.95,16.5,85.0,197.2,151.94
2018,7,5,6,0,314.0,39.0,1.0,17.1,101.0,208.24,165.53
2018,7,5,6,15,157.0,46.0,1.0,17.95,77.0,144.51,115.77
2018,7,5,6,30,0.0,53.0,1.0,18.8,53.0,40.56,28.57
2018,7,5,6,45,0.0,64.0,0.95,19.6,64.0,49.06,35.67
2018,7,5,7,0,0.0,75.0,0.9,20.4,75.0,57.66,42.59
2018,7,5,7,15,0.5,103.5,0.9,21.25,103.5,81.94,62.25
2018,7,5,7,30,1.0,132.0,0.9,22.1,132.0,106.58,81.74
2018,7,5,7,45,6.0,159.0,0.85,22.95,162.0,133.48,102.71
2018,7,5,8,0,11.0,186.0,0.8,23.8,192.0,160.7,123.46
2018,7,5,8,15,25.0,219.5,0.75,24.65,235.5,201.46,154.45
2018,7,5,8,30,39.0,253.0,0.7,25.5,279.0,259.93,197.83
2018,7,5,8,45,254.5,245.5,0.7,26.35,430.0,473.66,357.59
2018,7,5,9,0,470.0,238.0,0.7,27.2,581.0,678.37,497.72
2018,7,5,9,15,696.0,164.5,0.7,28.05,703.5,818.81,587.87
2018,7,5,9,30,922.0,91.0,0.7,28.9,826.0,932.37,653.78
2018,7,5,9,45,927.5,93.5,0.75,29.7,859.5,941.53,655.53
2018,7,5,10,0,933.0,96.0,0.8,30.5,893.0,946.8,656.45
2018,7,5,10,15,938.5,96.5,0.8,31.25,920.5,946.14,653.14
2018,7,5,10,30,944.0,97.0,0.8,32.0,948.0,941.56,647.68
2018,7,5,10,45,948.0,97.0,0.85,32.7,968.5,931.24,639.98
2018,7,5,11,0,952.0,97.0,0.9,33.4,989.0,917.03,630.08
2018,7,5,11,15,954.0,97.5,0.95,33.85,1002.0,897.74,617.84
2018,7,5,11,30,956.0,98.0,1.0,34.3,1015.0,874.74,603.39
2018,7,5,11,45,956.5,97.5,1.0,34.8,1020.5,846.14,584.7
2018,7,5,12,0,957.0,97.0,1.0,35.3,1026.0,814.26,564.04
2018,7,5,12,15,954.0,98.0,1.15,35.45,1023.0,777.92,542.54
2018,7,5,12,30,951.0,99.0,1.3,35.6,1020.0,738.86,517.53
2018,7,5,12,45,912.5,122.0,1.4,35.8,999.5,690.47,484.56
2018,7,5,13,0,874.0,145.0,1.5,36.0,979.0,641.22,450.24
2018,7,5,13,15,903.5,122.0,1.65,35.95,971.5,599.59,421.17
2018,7,5,13,30,933.0,99.0,1.8,35.9,964.0,552.72,386.97
2018,7,5,13,45,927.0,98.0,1.95,35.85,939.5,500.09,347.21
2018,7,5,14,0,921.0,97.0,2.1,35.8,915.0,446.14,305.04
2018,7,5,14,15,834.0,140.5,2.25,35.6,862.5,389.32,261.28
2018,7,5,14,30,747.0,184.0,2.4,35.4,810.0,337.04,221.12
2018,7,5,14,45,710.5,190.5,2.5,35.2,765.5,283.87,179.8
2018,7,5,15,0,674.0,197.0,2.6,35.0,721.0,234.05,143.01
2018,7,5,15,15,724.5,162.5,2.6,35.0,698.5,173.45,99.61
2018,7,5,15,30,775.0,128.0,2.6,35.0,676.0,114.71,69.94
2018,7,5,15,45,713.0,138.5,2.75,34.3,617.5,93.61,69.95
2018,7,5,16,0,651.0,149.0,2.9,33.6,559.0,100.15,75.65
2018,7,5,16,15,668.0,129.5,2.9,33.0,521.0,90.65,68.4
2018,7,5,16,30,685.0,110.0,2.9,32.4,483.0,80.37,60.46
2018,7,5,16,45,702.5,94.0,2.95,31.8,444.0,71.59,53.64
2018,7,5,17,0,720.0,78.0,3.0,31.2,405.0,67.15,50.31
2018,7,5,17,15,630.5,83.0,2.9,30.4,344.0,64.41,48.37
2018,7,5,17,30,541.0,88.0,2.8,29.6,283.0,67.42,51.19
2018,7,5,17,45,496.0,79.0,2.75,28.8,236.0,61.29,46.28
2018,7,5,18,0,451.0,70.0,2.7,28.0,189.0,55.0,41.08
2018,7,5,18,15,382.0,60.0,2.65,27.25,146.0,45.5,32.95
2018,7,5,18,30,313.0,50.0,2.6,26.5,103.0,37.89,26.22
2018,7,5,18,45,231.5,38.0,2.5,25.7,70.0,28.78,17.95
2018,7,5,19,0,150.0,26.0,2.4,24.9,37.0,19.69,6.49
2018,7,5,19,15,84.5,14.0,2.35,24.5,19.5,11.02,0.0
2018,7,5,19,30,19.0,2.0,2.3,24.1,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,23.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.5,1.45,21.05,2.5,0.0,0.0
2018,7,6,5,0,15.0,5.0,1.6,21.2,5.0,7.55,0.0
2018,7,6,5,15,9.0,17.5,1.55,21.5,17.5,17.76,0.0
2018,7,6,5,30,3.0,30.0,1.5,21.8,30.0,25.44,13.92
2018,7,6,5,45,17.0,48.5,1.5,22.1,51.5,51.97,36.47
2018,7,6,6,0,31.0,67.0,1.5,22.4,73.0,76.48,57.27
2018,7,6,6,15,70.5,85.5,1.4,22.95,104.5,124.59,97.23
2018,7,6,6,30,110.0,104.0,1.3,23.5,136.0,167.99,132.91
2018,7,6,6,45,340.0,97.0,1.2,24.1,224.0,329.66,262.49
2018,7,6,7,0,570.0,90.0,1.1,24.7,312.0,494.96,387.6
2018,7,6,7,15,665.0,81.5,1.3,25.6,375.5,574.17,444.81
2018,7,6,7,30,760.0,73.0,1.5,26.5,439.0,655.92,502.2
2018,7,6,7,45,783.0,75.0,1.7,27.45,488.0,701.16,531.01
2018,7,6,8,0,806.0,77.0,1.9,28.4,537.0,737.31,553.3
2018,7,6,8,15,823.5,78.5,2.05,29.45,583.5,774.0,575.04
2018,7,6,8,30,841.0,80.0,2.2,30.5,630.0,808.42,594.89
2018,7,6,8,45,813.5,99.5,2.35,31.55,661.0,820.9,599.92
2018,7,6,9,0,786.0,119.0,2.5,32.6,692.0,839.12,608.91
2018,7,6,9,15,830.5,106.5,2.6,33.35,741.5,862.23,621.4
2018,7,6,9,30,875.0,94.0,2.7,34.1,791.0,894.04,639.41
2018,7,6,9,45,874.0,101.0,2.75,34.9,822.0,901.66,641.2
2018,7,6,10,0,873.0,108.0,2.8,35.7,853.0,905.33,640.74
2018,7,6,10,15,880.0,109.0,2.9,36.15,881.0,906.56,640.15
2018,7,6,10,30,887.0,110.0,3.0,36.6,909.0,904.04,637.28
2018,7,6,10,45,892.5,110.5,3.1,37.05,930.0,895.94,630.98
2018,7,6,11,0,898.0,111.0,3.2,37.5,951.0,884.1,622.4
2018,7,6,11,15,901.0,111.0,3.3,37.75,964.5,865.99,610.43
2018,7,6,11,30,904.0,111.0,3.4,38.0,978.0,844.34,596.24
2018,7,6,11,45,906.0,110.5,3.5,38.25,984.5,818.08,579.06
2018,7,6,12,0,908.0,110.0,3.6,38.5,991.0,788.64,559.79
2018,7,6,12,15,908.0,110.0,3.7,38.55,990.0,755.11,537.26
2018,7,6,12,30,908.0,110.0,3.8,38.6,989.0,718.84,511.93
2018,7,6,12,45,907.5,108.5,3.95,38.65,980.5,678.53,483.45
2018,7,6,13,0,907.0,107.0,4.1,38.7,972.0,635.82,452.53
2018,7,6,13,15,903.5,106.5,4.2,38.6,956.0,589.85,418.61
2018,7,6,13,30,900.0,106.0,4.3,38.5,940.0,542.0,382.32
2018,7,6,13,45,895.5,104.5,4.4,38.4,917.0,491.28,342.89
2018,7,6,14,0,891.0,103.0,4.5,38.3,894.0,439.17,301.28
2018,7,6,14,15,884.5,102.0,4.55,38.05,865.0,385.5,257.65
2018,7,6,14,30,878.0,101.0,4.6,37.8,836.0,331.07,212.8
2018,7,6,14,45,869.5,99.0,4.7,37.55,801.0,274.99,167.17
2018,7,6,15,0,861.0,97.0,4.8,37.3,766.0,218.85,123.78
2018,7,6,15,15,850.0,95.0,4.8,37.3,726.0,162.59,86.31
2018,7,6,15,30,839.0,93.0,4.8,37.3,686.0,107.02,62.21
2018,7,6,15,45,825.0,90.5,4.85,36.55,642.0,84.65,62.25
2018,7,6,16,0,811.0,88.0,4.9,35.8,598.0,82.78,61.16
2018,7,6,16,15,793.5,85.0,4.85,35.3,551.0,72.12,52.91
2018,7,6,16,30,776.0,82.0,4.8,34.8,504.0,70.21,51.66
2018,7,6,16,45,750.0,78.5,4.75,34.25,454.0,67.67,49.91
2018,7,6,17,0,724.0,75.0,4.7,33.7,404.0,65.07,48.08
2018,7,6,17,15,694.5,71.0,4.6,33.0,355.0,61.98,45.84
2018,7,6,17,30,665.0,67.0,4.5,32.3,306.0,58.84,43.5
2018,7,6,17,45,621.0,61.5,4.4,31.6,257.0,50.1,36.4
2018,7,6,18,0,577.0,56.0,4.3,30.9,208.0,45.8,32.86
2018,7,6,18,15,505.5,49.5,4.0,30.05,162.0,40.47,28.33
2018,7,6,18,30,434.0,43.0,3.7,29.2,116.0,35.22,23.67
2018,7,6,18,45,340.5,34.0,3.35,28.3,79.5,27.88,16.96
2018,7,6,19,0,247.0,25.0,3.0,27.4,43.0,20.6,6.75
2018,7,6,19,15,132.0,13.5,2.95,26.85,22.5,10.62,0.0
2018,7,6,19,30,17.0,2.0,2.9,26.3,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,2.8,25.75,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,7,4,45,16.0,3.5,1.25,21.65,3.5,0.0,0.0
2018,7,7,5,0,32.0,7.0,1.3,22.0,7.0,13.22,0.0
2018,7,7,5,15,121.0,20.5,1.45,22.7,31.0,67.7,0.0
2018,7,7,5,30,210.0,34.0,1.6,23.4,55.0,128.98,88.49
2018,7,7,5,45,318.5,42.0,1.75,24.05,94.0,196.28,147.39
2018,7,7,6,0,427.0,50.0,1.9,24.7,133.0,273.39,211.66
2018,7,7,6,15,471.0,60.5,2.05,25.5,177.0,330.41,259.25
2018,7,7,6,30,515.0,71.0,2.2,26.3,221.0,390.67,307.69
2018,7,7,6,45,615.0,66.5,2.3,27.15,280.0,470.63,369.59
2018,7,7,7,0,715.0,62.0,2.4,28.0,339.0,555.31,432.79
2018,7,7,7,15,743.5,65.5,2.5,28.85,389.5,607.95,469.92
2018,7,7,7,30,772.0,69.0,2.6,29.7,440.0,660.3,504.88
2018,7,7,7,45,662.5,110.0,2.7,30.6,453.0,652.48,495.63
2018,7,7,8,0,553.0,151.0,2.8,31.5,466.0,629.11,474.74
2018,7,7,8,15,578.0,161.5,2.9,32.3,515.5,675.3,505.07
2018,7,7,8,30,603.0,172.0,3.0,33.1,565.0,720.18,533.41
2018,7,7,8,45,720.5,135.0,3.1,33.95,636.5,794.0,581.43
2018,7,7,9,0,838.0,98.0,3.2,34.8,708.0,852.75,617.01
2018,7,7,9,15,866.0,91.5,3.3,35.3,752.0,879.12,631.8
2018,7,7,9,30,894.0,85.0,3.4,35.8,796.0,902.58,644.88
2018,7,7,9,45,902.0,85.5,3.5,36.35,829.0,912.06,648.81
2018,7,7,10,0,910.0,86.0,3.6,36.9,862.0,917.84,650.55
2018,7,7,10,15,915.5,87.0,3.7,37.15,889.5,918.07,649.67
2018,7,7,10,30,921.0,88.0,3.8,37.4,917.0,914.45,646.46
2018,7,7,10,45,916.0,94.5,3.85,37.65,935.0,902.9,638.03
2018,7,7,11,0,911.0,101.0,3.9,37.9,953.0,887.48,627.25
2018,7,7,11,15,922.0,96.0,4.0,38.05,969.0,871.69,616.84
2018,7,7,11,30,933.0,91.0,4.1,38.2,985.0,852.13,604.02
2018,7,7,11,45,933.5,92.0,4.15,38.35,991.5,825.63,586.5
2018,7,7,12,0,934.0,93.0,4.2,38.5,998.0,795.85,566.85
2018,7,7,12,15,930.5,95.0,4.25,38.55,996.0,760.85,543.43
2018,7,7,12,30,927.0,97.0,4.3,38.6,994.0,723.16,516.74
2018,7,7,12,45,921.5,100.0,4.35,38.65,985.0,682.43,487.39
2018,7,7,13,0,916.0,103.0,4.4,38.7,976.0,639.51,455.86
2018,7,7,13,15,913.5,102.0,4.4,38.6,960.5,593.36,421.52
2018,7,7,13,30,911.0,101.0,4.4,38.5,945.0,545.21,384.79
2018,7,7,13,45,907.0,100.0,4.45,38.4,922.5,494.55,345.27
2018,7,7,14,0,903.0,99.0,4.5,38.3,900.0,442.39,303.51
2018,7,7,14,15,897.5,97.5,4.55,38.1,871.5,388.1,259.3
2018,7,7,14,30,892.0,96.0,4.6,37.9,843.0,332.92,213.76
2018,7,7,14,45,884.0,95.0,4.65,37.65,808.5,276.81,167.97
2018,7,7,15,0,876.0,94.0,4.7,37.4,774.0,220.53,124.35
2018,7,7,15,15,865.5,91.5,4.7,37.4,733.5,163.12,85.94
2018,7,7,15,30,855.0,89.0,4.7,37.4,693.0,106.34,60.99
2018,7,7,15,45,842.0,87.0,4.8,36.6,649.5,83.06,60.97
2018,7,7,16,0,829.0,85.0,4.9,35.8,606.0,81.44,60.09
2018,7,7,16,15,812.0,82.0,4.85,35.2,558.5,78.95,58.44
2018,7,7,16,30,795.0,79.0,4.8,34.6,511.0,68.63,50.43
2018,7,7,16,45,774.0,75.0,4.8,34.05,462.0,65.75,48.39
2018,7,7,17,0,753.0,71.0,4.8,33.5,413.0,62.75,46.22
2018,7,7,17,15,722.5,67.0,4.7,32.7,362.5,59.49,43.85
2018,7,7,17,30,692.0,63.0,4.6,31.9,312.0,56.18,41.36
2018,7,7,17,45,649.5,58.0,4.5,31.1,262.5,51.88,37.97
2018,7,7,18,0,607.0,53.0,4.4,30.3,213.0,43.9,31.36
2018,7,7,18,15,542.5,47.0,4.1,29.35,167.0,38.89,27.09
2018,7,7,18,30,478.0,41.0,3.8,28.4,121.0,33.94,22.69
2018,7,7,18,45,377.0,33.0,3.55,27.45,83.0,27.25,16.51
2018,7,7,19,0,276.0,25.0,3.3,26.5,45.0,20.7,6.65
2018,7,7,19,15,148.0,13.5,3.15,25.9,23.5,10.62,0.0
2018,7,7,19,30,20.0,2.0,3.0,25.3,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.0,2.85,24.7,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,8,4,45,36.5,4.0,1.75,18.8,4.5,0.0,0.0
2018,7,8,5,0,73.0,8.0,1.9,19.0,9.0,23.89,0.0
2018,7,8,5,15,203.5,19.0,2.0,19.5,36.0,91.48,0.0
2018,7,8,5,30,334.0,30.0,2.1,20.0,63.0,170.53,118.34
2018,7,8,5,45,423.5,38.0,2.15,20.55,104.0,235.18,178.92
2018,7,8,6,0,513.0,46.0,2.2,21.1,145.0,308.84,242.23
2018,7,8,6,15,571.5,51.5,2.3,22.05,192.5,371.96,295.47
2018,7,8,6,30,630.0,57.0,2.4,23.0,240.0,439.43,350.06
2018,7,8,6,45,670.0,61.5,2.45,23.9,290.0,496.41,394.43
2018,7,8,7,0,710.0,66.0,2.5,24.8,340.0,557.05,439.64
2018,7,8,7,15,739.0,70.0,2.65,25.8,391.0,610.55,477.96
2018,7,8,7,30,768.0,74.0,2.8,26.8,442.0,663.78,514.12
2018,7,8,7,45,790.0,77.0,2.9,27.8,491.5,709.85,543.35
2018,7,8,8,0,812.0,80.0,3.0,28.8,541.0,746.56,565.37
2018,7,8,8,15,829.0,82.5,3.1,29.7,588.5,784.21,587.89
2018,7,8,8,30,846.0,85.0,3.2,30.6,636.0,819.52,608.43
2018,7,8,8,45,859.0,87.0,3.25,31.5,679.5,848.22,623.96
2018,7,8,9,0,872.0,89.0,3.3,32.4,723.0,873.91,637.36
2018,7,8,9,15,879.5,92.0,3.45,33.2,761.5,892.54,646.85
2018,7,8,9,30,887.0,95.0,3.6,34.0,800.0,907.62,654.05
2018,7,8,9,45,891.0,99.5,3.7,34.8,833.5,917.37,657.56
2018,7,8,10,0,895.0,104.0,3.8,35.6,867.0,923.26,658.67
2018,7,8,10,15,901.5,105.0,3.9,36.0,894.5,924.11,657.75
2018,7,8,10,30,908.0,106.0,4.0,36.4,922.0,921.14,654.49
2018,7,8,10,45,913.0,106.0,4.1,36.8,943.0,912.06,647.42
2018,7,8,11,0,918.0,106.0,4.2,37.2,964.0,899.17,638.03
2018,7,8,11,15,921.0,106.5,4.3,37.4,978.0,881.27,626.02
2018,7,8,11,30,924.0,107.0,4.4,37.6,992.0,859.73,611.7
2018,7,8,11,45,925.5,107.0,4.5,37.8,998.5,833.07,594.04
2018,7,8,12,0,927.0,107.0,4.6,38.0,1005.0,803.14,574.22
2018,7,8,12,15,925.0,107.5,4.7,38.0,1003.0,767.97,550.57
2018,7,8,12,30,923.0,108.0,4.8,38.0,1001.0,730.1,523.91
2018,7,8,12,45,919.5,109.0,4.9,38.0,992.0,689.1,494.63
2018,7,8,13,0,916.0,110.0,5.0,38.0,983.0,645.83,463.01
2018,7,8,13,15,913.0,109.0,5.05,37.85,967.0,599.29,428.39
2018,7,8,13,30,910.0,108.0,5.1,37.7,951.0,550.79,391.35
2018,7,8,13,45,906.0,107.0,5.1,37.55,928.5,500.06,351.48
2018,7,8,14,0,902.0,106.0,5.1,37.4,906.0,447.84,309.38
2018,7,8,14,15,895.5,104.5,5.1,37.2,876.5,393.12,264.57
2018,7,8,14,30,889.0,103.0,5.1,37.0,847.0,337.63,218.54
2018,7,8,14,45,880.5,101.5,5.1,36.75,812.0,281.11,172.18
2018,7,8,15,0,872.0,100.0,5.1,36.5,777.0,224.49,128.04
2018,7,8,15,15,861.0,97.5,5.1,36.5,736.5,167.12,89.36
2018,7,8,15,30,850.0,95.0,5.1,36.5,696.0,110.43,64.03
2018,7,8,15,45,835.5,93.0,5.05,35.7,651.5,86.42,63.9
2018,7,8,16,0,821.0,91.0,5.0,34.9,607.0,76.11,56.04
2018,7,8,16,15,800.5,88.5,4.95,34.4,558.5,74.59,55.13
2018,7,8,16,30,780.0,86.0,4.9,33.9,510.0,73.01,54.15
2018,7,8,16,45,756.0,82.0,4.85,33.35,460.0,70.25,52.22
2018,7,8,17,0,732.0,78.0,4.8,32.8,410.0,67.4,50.19
2018,7,8,17,15,702.5,73.5,4.7,32.0,360.5,63.99,47.71
2018,7,8,17,30,673.0,69.0,4.6,31.2,311.0,55.9,41.26
2018,7,8,17,45,627.5,63.5,4.45,30.45,261.0,51.64,37.88
2018,7,8,18,0,582.0,58.0,4.3,29.7,211.0,47.36,34.36
2018,7,8,18,15,515.0,51.5,4.05,28.75,165.0,42.12,29.88
2018,7,8,18,30,448.0,45.0,3.8,27.8,119.0,36.94,25.25
2018,7,8,18,45,346.0,35.5,3.6,26.85,81.0,29.18,18.1
2018,7,8,19,0,244.0,26.0,3.4,25.9,43.0,21.47,6.89
2018,7,8,19,15,130.0,14.0,3.3,25.25,22.5,11.02,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.6,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,23.95,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,4,45,35.5,4.0,1.75,19.15,4.5,0.0,0.0
2018,7,9,5,0,71.0,8.0,1.9,19.4,9.0,23.41,0.0
2018,7,9,5,15,202.5,19.5,2.0,19.95,36.0,91.15,0.0
2018,7,9,5,30,334.0,31.0,2.1,20.5,63.0,171.46,118.0
2018,7,9,5,45,425.5,38.5,2.25,21.1,104.0,236.65,179.55
2018,7,9,6,0,517.0,46.0,2.4,21.7,145.0,310.87,243.34
2018,7,9,6,15,576.0,52.0,2.45,22.55,193.0,375.09,297.5
2018,7,9,6,30,635.0,58.0,2.5,23.4,241.0,443.74,353.0
2018,7,9,6,45,675.0,62.5,2.5,24.3,291.5,500.88,397.33
2018,7,9,7,0,715.0,67.0,2.5,25.2,342.0,561.83,442.52
2018,7,9,7,15,744.5,70.5,2.65,26.15,393.0,615.38,480.89
2018,7,9,7,30,774.0,74.0,2.8,27.1,444.0,668.67,517.06
2018,7,9,7,45,796.0,77.0,2.95,28.05,494.0,715.01,546.71
2018,7,9,8,0,818.0,80.0,3.1,29.0,544.0,751.95,569.17
2018,7,9,8,15,834.5,83.0,3.3,29.9,591.5,789.97,592.39
2018,7,9,8,30,851.0,86.0,3.5,30.8,639.0,825.6,613.61
2018,7,9,8,45,864.0,88.0,3.7,31.75,683.0,854.43,629.86
2018,7,9,9,0,877.0,90.0,3.9,32.7,727.0,880.25,643.98
2018,7,9,9,15,888.0,91.5,3.95,33.35,766.5,900.52,654.38
2018,7,9,9,30,899.0,93.0,4.0,34.0,806.0,917.33,662.53
2018,7,9,9,45,908.5,92.5,4.1,34.65,839.5,927.12,666.4
2018,7,9,10,0,918.0,92.0,4.2,35.3,873.0,933.21,667.99
2018,7,9,10,15,923.5,93.0,4.3,35.75,900.5,933.37,666.4
2018,7,9,10,30,929.0,94.0,4.4,36.2,928.0,929.63,662.44
2018,7,9,10,45,932.5,95.0,4.45,36.65,949.0,920.2,654.71
2018,7,9,11,0,936.0,96.0,4.5,37.1,970.0,906.9,644.62
2018,7,9,11,15,938.0,96.5,4.6,37.4,983.5,888.06,631.66
2018,7,9,11,30,940.0,97.0,4.7,37.7,997.0,865.56,616.4
2018,7,9,11,45,941.0,97.0,4.8,37.95,1003.0,838.3,598.13
2018,7,9,12,0,942.0,97.0,4.9,38.2,1009.0,807.75,577.92
2018,7,9,12,15,939.0,98.5,5.0,38.25,1007.0,772.35,554.43
2018,7,9,12,30,936.0,100.0,5.1,38.3,1005.0,734.21,527.5
2018,7,9,12,45,931.5,101.5,5.2,38.3,995.5,692.55,497.65
2018,7,9,13,0,927.0,103.0,5.3,38.3,986.0,648.62,465.46
2018,7,9,13,15,924.0,102.5,5.35,38.15,970.0,602.0,430.67
2018,7,9,13,30,921.0,102.0,5.4,38.0,954.0,553.38,393.42
2018,7,9,13,45,916.5,100.0,5.45,37.8,930.5,501.2,352.61
2018,7,9,14,0,912.0,98.0,5.5,37.6,907.0,447.58,309.54
2018,7,9,14,15,875.0,115.0,5.5,37.35,870.0,393.81,265.85
2018,7,9,14,30,838.0,132.0,5.5,37.1,833.0,341.65,223.19
2018,7,9,14,45,794.5,147.5,5.55,36.8,789.5,285.58,178.76
2018,7,9,15,0,751.0,163.0,5.6,36.5,746.0,230.46,137.42
2018,7,9,15,15,761.0,146.0,5.6,36.5,710.0,178.35,101.35
2018,7,9,15,30,771.0,129.0,5.6,36.5,674.0,118.35,71.01
2018,7,9,15,45,729.0,132.0,5.55,35.7,620.5,90.4,67.1
2018,7,9,16,0,687.0,135.0,5.5,34.9,567.0,92.75,69.43
2018,7,9,16,15,647.5,133.0,5.45,34.4,514.0,92.36,69.49
2018,7,9,16,30,608.0,131.0,5.4,33.9,461.0,92.06,69.63
2018,7,9,16,45,584.5,122.0,5.35,33.4,414.0,87.49,66.3
2018,7,9,17,0,561.0,113.0,5.3,32.9,367.0,82.65,62.7
2018,7,9,17,15,440.5,117.5,5.15,32.2,302.0,83.03,63.41
2018,7,9,17,30,320.0,122.0,5.0,31.5,237.0,86.65,66.76
2018,7,9,17,45,280.5,106.0,4.85,30.75,195.0,75.94,58.12
2018,7,9,18,0,241.0,90.0,4.7,30.0,153.0,65.01,49.09
2018,7,9,18,15,211.5,73.0,4.35,29.2,119.5,53.33,39.2
2018,7,9,18,30,182.0,56.0,4.0,28.4,86.0,41.41,28.88
2018,7,9,18,45,141.0,40.5,3.65,27.55,59.0,30.19,18.83
2018,7,9,19,0,100.0,25.0,3.3,26.7,32.0,18.85,5.06
2018,7,9,19,15,60.5,14.0,3.1,26.15,17.0,11.02,0.0
2018,7,9,19,30,21.0,3.0,2.9,25.6,2.0,0.0,0.0
2018,7,9,19,45,10.5,1.5,2.75,25.1,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,10,4,45,42.5,4.0,1.4,19.9,4.5,0.0,0.0
2018,7,10,5,0,85.0,8.0,1.5,20.2,9.0,26.79,0.0
2018,7,10,5,15,226.5,17.5,1.65,20.75,35.5,96.31,0.0
2018,7,10,5,30,368.0,27.0,1.8,21.3,62.0,179.86,122.26
2018,7,10,5,45,458.5,34.0,1.95,21.85,103.5,245.32,185.08
2018,7,10,6,0,549.0,41.0,2.1,22.4,145.0,317.53,247.36
2018,7,10,6,15,607.0,46.0,2.25,23.2,193.5,382.07,301.9
2018,7,10,6,30,665.0,51.0,2.4,24.0,242.0,450.71,357.52
2018,7,10,6,45,704.5,55.0,2.5,24.8,293.0,510.53,404.14
2018,7,10,7,0,744.0,59.0,2.6,25.6,344.0,571.77,449.92
2018,7,10,7,15,772.5,62.0,2.7,26.3,395.0,625.13,488.37
2018,7,10,7,30,801.0,65.0,2.8,27.0,446.0,671.54,519.31
2018,7,10,7,45,822.5,67.0,2.9,27.75,496.0,716.83,548.46
2018,7,10,8,0,844.0,69.0,3.0,28.5,546.0,760.61,575.91
2018,7,10,8,15,860.0,71.5,3.05,29.15,594.0,798.59,598.83
2018,7,10,8,30,876.0,74.0,3.1,29.8,642.0,834.08,619.73
2018,7,10,8,45,888.5,75.5,3.15,30.4,686.0,862.67,635.86
2018,7,10,9,0,901.0,77.0,3.2,31.0,730.0,888.16,649.84
2018,7,10,9,15,907.0,81.0,3.25,31.55,769.0,907.24,659.68
2018,7,10,9,30,913.0,85.0,3.3,32.1,808.0,922.59,667.13
2018,7,10,9,45,916.0,89.5,3.35,32.65,841.5,931.9,670.73
2018,7,10,10,0,919.0,94.0,3.4,33.2,875.0,937.24,671.89
2018,7,10,10,15,925.0,94.5,3.45,33.7,903.0,937.35,669.96
2018,7,10,10,30,931.0,95.0,3.5,34.2,931.0,933.57,665.68
2018,7,10,10,45,935.5,95.5,3.55,34.7,952.0,924.53,658.17
2018,7,10,11,0,940.0,96.0,3.6,35.2,973.0,911.61,648.31
2018,7,10,11,15,942.5,96.5,3.65,35.4,987.0,893.14,635.79
2018,7,10,11,30,945.0,97.0,3.7,35.6,1001.0,870.96,620.95
2018,7,10,11,45,946.5,97.5,3.75,35.85,1008.0,844.41,603.18
2018,7,10,12,0,948.0,98.0,3.8,36.1,1015.0,814.47,583.2
2018,7,10,12,15,946.0,99.0,3.9,36.2,1013.5,779.17,559.79
2018,7,10,12,30,944.0,100.0,4.0,36.3,1012.0,741.06,532.87
2018,7,10,12,45,934.0,105.5,4.1,36.35,1001.0,698.47,502.32
2018,7,10,13,0,924.0,111.0,4.2,36.4,990.0,653.91,469.67
2018,7,10,13,15,898.0,124.5,4.25,36.3,967.5,604.14,432.66
2018,7,10,13,30,872.0,138.0,4.3,36.2,945.0,553.93,394.48
2018,7,10,13,45,897.0,118.5,4.4,36.1,930.5,506.01,356.83
2018,7,10,14,0,922.0,99.0,4.5,36.0,916.0,453.49,314.37
2018,7,10,14,15,916.0,97.5,4.55,35.75,886.5,397.84,268.82
2018,7,10,14,30,910.0,96.0,4.6,35.5,857.0,341.33,221.86
2018,7,10,14,45,901.5,94.5,4.7,35.2,821.5,283.59,174.36
2018,7,10,15,0,893.0,93.0,4.8,34.9,786.0,225.73,128.94
2018,7,10,15,15,882.5,91.5,4.8,34.9,745.5,167.75,89.34
2018,7,10,15,30,872.0,90.0,4.8,34.9,705.0,110.36,63.2
2018,7,10,15,45,858.0,87.0,4.9,34.0,659.5,83.51,62.04
2018,7,10,16,0,844.0,84.0,5.0,33.1,614.0,81.23,60.64
2018,7,10,16,15,826.5,81.5,5.0,32.45,566.0,78.99,59.19
2018,7,10,16,30,809.0,79.0,5.0,31.8,518.0,68.97,51.34
2018,7,10,16,45,785.5,75.5,5.05,31.15,467.5,66.35,49.52
2018,7,10,17,0,762.0,72.0,5.1,30.5,417.0,63.65,47.59
2018,7,10,17,15,730.0,68.0,5.05,29.55,365.5,60.37,45.2
2018,7,10,17,30,698.0,64.0,5.0,28.6,314.0,57.05,42.71
2018,7,10,17,45,617.5,63.0,4.95,27.7,258.0,51.15,37.93
2018,7,10,18,0,537.0,62.0,4.9,26.8,202.0,49.9,36.96
2018,7,10,18,15,424.5,55.5,4.7,25.85,151.0,44.45,32.24
2018,7,10,18,30,312.0,49.0,4.5,24.9,100.0,37.17,25.76
2018,7,10,18,45,230.0,37.0,4.3,23.95,67.5,28.05,17.39
2018,7,10,19,0,148.0,25.0,4.1,23.0,35.0,18.94,4.96
2018,7,10,19,15,83.0,13.5,4.0,22.35,18.5,10.62,0.0
2018,7,10,19,30,18.0,2.0,3.9,21.7,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.0,3.75,21.1,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,4.0,1.4,16.5,4.0,0.0,0.0
2018,7,11,5,0,68.0,8.0,1.5,16.7,8.0,22.71,0.0
2018,7,11,5,15,201.5,18.5,1.55,17.3,34.0,89.32,0.0
2018,7,11,5,30,335.0,29.0,1.6,17.9,60.0,170.27,116.3
2018,7,11,5,45,430.0,36.5,1.65,18.45,101.5,236.72,180.68
2018,7,11,6,0,525.0,44.0,1.7,19.0,143.0,312.76,246.34
2018,7,11,6,15,305.0,48.5,1.7,19.9,110.0,232.41,186.35
2018,7,11,6,30,85.0,53.0,1.7,20.8,77.0,107.82,85.06
2018,7,11,6,45,44.0,80.0,1.7,21.7,92.5,95.28,74.3
2018,7,11,7,0,3.0,107.0,1.7,22.6,108.0,88.11,67.21
2018,7,11,7,15,65.5,144.5,1.75,23.65,175.5,175.51,138.64
2018,7,11,7,30,128.0,182.0,1.8,24.7,243.0,275.36,217.01
2018,7,11,7,45,370.0,158.0,1.85,25.7,361.0,472.58,369.07
2018,7,11,8,0,612.0,134.0,1.9,26.7,479.0,660.89,505.03
2018,7,11,8,15,739.0,106.0,1.95,27.65,559.0,747.16,560.99
2018,7,11,8,30,866.0,78.0,2.0,28.6,639.0,831.0,613.46
2018,7,11,8,45,879.5,80.0,2.05,29.5,683.5,860.81,628.98
2018,7,11,9,0,893.0,82.0,2.1,30.4,728.0,887.57,642.82
2018,7,11,9,15,899.5,85.0,2.2,31.3,766.5,905.86,651.56
2018,7,11,9,30,906.0,88.0,2.3,32.2,805.0,920.51,658.02
2018,7,11,9,45,910.0,92.0,2.45,33.05,838.5,930.14,661.92
2018,7,11,10,0,914.0,96.0,2.6,33.9,872.0,935.86,663.4
2018,7,11,10,15,919.5,97.5,2.7,34.5,900.0,936.52,662.04
2018,7,11,10,30,925.0,99.0,2.8,35.1,928.0,933.26,658.34
2018,7,11,10,45,929.0,99.5,2.85,35.7,949.0,923.8,650.47
2018,7,11,11,0,933.0,100.0,2.9,36.3,970.0,910.48,640.32
2018,7,11,11,15,935.5,101.0,3.0,36.6,984.5,892.52,628.47
