Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,20,45,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,15.0,13.0,1.45,17.1,14.0,17.43,0.0
2018,8,30,6,0,22.0,24.0,1.6,17.4,26.0,36.56,16.72
2018,8,30,6,15,30.5,43.0,1.65,17.75,47.5,64.56,47.24
2018,8,30,6,30,39.0,62.0,1.7,18.1,69.0,89.99,69.94
2018,8,30,6,45,61.5,83.5,1.75,18.5,98.5,128.73,103.37
2018,8,30,7,0,84.0,105.0,1.8,18.9,128.0,183.16,148.97
2018,8,30,7,15,148.0,123.0,1.75,19.3,174.5,253.52,207.44
2018,8,30,7,30,212.0,141.0,1.7,19.7,221.0,346.8,281.88
2018,8,30,7,45,260.0,155.5,1.65,20.05,268.0,409.17,329.73
2018,8,30,8,0,308.0,170.0,1.6,20.4,315.0,473.83,377.97
2018,8,30,8,15,319.0,194.0,1.55,20.85,358.5,517.64,408.04
2018,8,30,8,30,330.0,218.0,1.5,21.3,402.0,560.21,436.54
2018,8,30,8,45,467.0,198.5,1.4,21.75,483.0,696.72,533.53
2018,8,30,9,0,604.0,179.0,1.3,22.2,564.0,823.87,617.99
2018,8,30,9,15,604.5,192.0,1.3,22.9,598.5,843.23,626.21
2018,8,30,9,30,605.0,205.0,1.3,23.6,633.0,859.33,633.2
2018,8,30,9,45,482.5,262.5,1.25,24.3,614.5,787.73,579.01
2018,8,30,10,0,360.0,320.0,1.2,25.0,596.0,698.35,513.84
2018,8,30,10,15,409.0,313.0,1.35,25.65,638.0,754.45,552.29
2018,8,30,10,30,458.0,306.0,1.5,26.3,680.0,786.7,573.39
2018,8,30,10,45,620.0,239.0,1.6,26.9,759.0,872.39,631.93
2018,8,30,11,0,782.0,172.0,1.7,27.5,838.0,934.4,671.24
2018,8,30,11,15,820.5,158.0,1.95,27.95,867.0,934.86,672.05
2018,8,30,11,30,859.0,144.0,2.2,28.4,896.0,915.94,660.86
2018,8,30,11,45,873.0,136.5,2.4,28.85,905.0,892.17,645.99
2018,8,30,12,0,887.0,129.0,2.6,29.3,914.0,864.47,628.36
2018,8,30,12,15,884.0,130.5,2.8,29.55,911.0,827.04,604.53
2018,8,30,12,30,881.0,132.0,3.0,29.8,908.0,786.81,578.07
2018,8,30,12,45,875.5,133.0,3.2,30.0,896.5,741.8,546.54
2018,8,30,13,0,870.0,134.0,3.4,30.2,885.0,694.62,512.58
2018,8,30,13,15,865.5,132.5,3.55,30.2,866.5,644.19,475.57
2018,8,30,13,30,861.0,131.0,3.7,30.2,848.0,592.01,436.09
2018,8,30,13,45,853.5,130.0,3.8,30.15,822.5,537.14,393.32
2018,8,30,14,0,846.0,129.0,3.9,30.1,797.0,481.94,348.89
2018,8,30,14,15,835.5,128.0,4.0,29.85,764.5,422.81,300.52
2018,8,30,14,30,825.0,127.0,4.1,29.6,732.0,363.58,250.9
2018,8,30,14,45,811.0,124.5,4.15,29.35,693.0,302.5,199.61
2018,8,30,15,0,797.0,122.0,4.2,29.1,654.0,242.34,150.35
2018,8,30,15,15,779.5,119.0,4.2,29.1,610.0,182.54,106.11
2018,8,30,15,30,762.0,116.0,4.2,29.1,566.0,124.63,74.41
2018,8,30,15,45,739.0,111.5,4.25,28.2,518.0,82.43,63.25
2018,8,30,16,0,716.0,107.0,4.3,27.3,470.0,80.16,61.84
2018,8,30,16,15,682.0,102.0,4.25,26.65,418.0,77.25,59.79
2018,8,30,16,30,648.0,97.0,4.2,26.0,366.0,74.29,57.65
2018,8,30,16,45,609.5,89.5,4.15,25.4,314.5,69.42,53.82
2018,8,30,17,0,571.0,82.0,4.1,24.8,263.0,64.43,49.78
2018,8,30,17,15,505.5,73.5,3.95,23.95,211.5,58.26,44.61
2018,8,30,17,30,440.0,65.0,3.8,23.1,160.0,52.08,39.2
2018,8,30,17,45,339.5,52.0,3.65,22.3,113.0,39.46,28.03
2018,8,30,18,0,239.0,39.0,3.5,21.5,66.0,29.51,18.7
2018,8,30,18,15,140.5,23.5,3.5,20.95,37.5,17.81,1.27
2018,8,30,18,30,42.0,8.0,3.5,20.4,9.0,6.29,0.0
2018,8,30,18,45,21.0,4.0,3.45,19.8,4.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.6,15.75,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,8,31,5,45,80.0,13.0,2.2,16.45,18.0,48.86,0.0
2018,8,31,6,0,147.0,24.0,2.5,16.8,34.0,133.27,70.5
2018,8,31,6,15,251.0,37.0,2.55,17.25,72.5,223.02,176.07
2018,8,31,6,30,355.0,50.0,2.6,17.7,111.0,321.64,262.16
2018,8,31,6,45,248.5,64.0,2.65,18.15,114.0,276.08,227.29
2018,8,31,7,0,142.0,78.0,2.7,18.6,117.0,205.7,169.29
2018,8,31,7,15,92.0,104.0,2.75,19.3,131.5,186.2,151.99
2018,8,31,7,30,42.0,130.0,2.8,20.0,146.0,160.01,128.44
2018,8,31,7,45,122.0,155.0,2.8,20.65,210.0,272.57,221.01
2018,8,31,8,0,202.0,180.0,2.8,21.3,274.0,372.9,300.44
2018,8,31,8,15,434.0,154.5,2.85,22.05,386.5,601.29,476.65
2018,8,31,8,30,666.0,129.0,2.9,22.8,499.0,810.18,624.89
2018,8,31,8,45,761.0,110.5,2.9,23.55,567.5,884.94,671.38
2018,8,31,9,0,856.0,92.0,2.9,24.3,636.0,953.89,713.61
2018,8,31,9,15,868.5,94.0,2.95,25.0,677.0,976.28,724.57
2018,8,31,9,30,881.0,96.0,3.0,25.7,718.0,995.08,733.57
2018,8,31,9,45,890.5,98.0,3.1,26.45,753.5,1007.11,738.48
2018,8,31,10,0,900.0,100.0,3.2,27.2,789.0,1015.2,740.97
2018,8,31,10,15,907.5,100.5,3.35,27.85,817.5,1015.64,739.31
2018,8,31,10,30,915.0,101.0,3.5,28.5,846.0,1012.01,735.18
2018,8,31,10,45,920.0,102.0,3.65,29.15,867.5,1002.39,727.29
2018,8,31,11,0,925.0,103.0,3.8,29.8,889.0,988.68,716.89
2018,8,31,11,15,928.5,103.0,3.9,30.2,902.5,968.57,702.81
2018,8,31,11,30,932.0,103.0,4.0,30.6,916.0,944.58,686.29
2018,8,31,11,45,934.0,103.0,4.15,31.05,922.0,915.49,666.57
2018,8,31,12,0,936.0,103.0,4.3,31.5,928.0,882.81,644.44
2018,8,31,12,15,936.0,102.0,4.35,31.65,925.5,844.17,618.57
2018,8,31,12,30,936.0,101.0,4.4,31.8,923.0,802.41,590.48
2018,8,31,12,45,934.5,100.5,4.5,32.0,912.5,757.06,558.38
2018,8,31,13,0,933.0,100.0,4.6,32.2,902.0,709.05,523.04
2018,8,31,13,15,929.5,98.0,4.65,32.15,883.0,656.11,483.75
2018,8,31,13,30,926.0,96.0,4.7,32.1,864.0,601.15,441.89
2018,8,31,13,45,921.5,94.0,4.8,32.05,838.0,543.9,397.11
2018,8,31,14,0,917.0,92.0,4.9,32.0,812.0,485.2,349.71
2018,8,31,14,15,909.0,90.0,4.95,31.75,779.0,423.93,299.14
2018,8,31,14,30,901.0,88.0,5.0,31.5,746.0,362.09,246.9
2018,8,31,14,45,890.5,86.0,5.0,31.25,707.0,299.31,193.58
2018,8,31,15,0,880.0,84.0,5.0,31.0,668.0,236.77,141.97
2018,8,31,15,15,858.0,84.0,5.0,31.0,621.5,174.6,96.29
2018,8,31,15,30,836.0,84.0,5.0,31.0,575.0,114.55,64.48
2018,8,31,15,45,799.5,85.0,5.05,30.1,522.0,72.76,54.82
2018,8,31,16,0,763.0,86.0,5.1,29.2,469.0,73.17,55.59
2018,8,31,16,15,735.0,81.5,5.05,28.55,418.0,69.95,53.25
2018,8,31,16,30,707.0,77.0,5.0,27.9,367.0,66.66,50.81
2018,8,31,16,45,689.5,68.5,4.9,27.3,318.5,60.36,45.74
2018,8,31,17,0,672.0,60.0,4.8,26.7,270.0,53.76,40.32
2018,8,31,17,15,624.5,53.5,4.55,25.75,219.5,48.17,35.66
2018,8,31,17,30,577.0,47.0,4.3,24.8,169.0,39.22,27.93
2018,8,31,17,45,484.5,39.5,4.0,23.9,122.0,32.83,22.17
2018,8,31,18,0,392.0,32.0,3.7,23.0,75.0,26.6,16.0
2018,8,31,18,15,240.0,21.0,3.5,22.35,43.0,17.36,0.0
2018,8,31,18,30,88.0,10.0,3.3,21.7,11.0,7.87,0.0
2018,8,31,18,45,44.0,5.0,3.15,21.0,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,19.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,15.85,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.1,2.0,0.0,0.0
2018,9,1,5,45,113.5,13.5,1.65,16.4,20.5,65.72,0.0
2018,9,1,6,0,213.0,24.0,1.7,16.7,39.0,169.99,83.04
2018,9,1,6,15,314.5,35.5,1.65,17.25,78.5,263.64,207.09
2018,9,1,6,30,416.0,47.0,1.6,17.8,118.0,359.0,290.34
2018,9,1,6,45,288.0,54.5,1.5,18.35,112.0,291.19,238.57
2018,9,1,7,0,160.0,62.0,1.4,18.9,106.0,198.38,163.01
2018,9,1,7,15,80.0,69.5,1.35,19.65,91.5,135.45,109.74
2018,9,1,7,30,0.0,77.0,1.3,20.4,77.0,59.82,44.33
2018,9,1,7,45,1.0,101.5,1.2,21.2,102.0,82.09,62.51
2018,9,1,8,0,2.0,126.0,1.1,22.0,127.0,104.58,80.36
2018,9,1,8,15,8.0,156.0,1.1,22.85,160.5,137.04,105.99
2018,9,1,8,30,14.0,186.0,1.1,23.7,194.0,169.81,131.25
2018,9,1,8,45,89.5,224.0,1.1,24.5,280.0,297.54,231.29
2018,9,1,9,0,165.0,262.0,1.1,25.3,366.0,433.28,331.53
2018,9,1,9,15,426.0,215.5,1.25,26.0,509.0,686.02,514.05
2018,9,1,9,30,687.0,169.0,1.4,26.7,652.0,906.65,659.91
2018,9,1,9,45,785.5,140.0,1.5,27.45,718.5,964.09,691.98
2018,9,1,10,0,884.0,111.0,1.6,28.2,785.0,1012.78,719.92
2018,9,1,10,15,892.0,112.0,1.8,28.8,814.0,1014.05,720.1
2018,9,1,10,30,900.0,113.0,2.0,29.4,843.0,1011.27,718.22
2018,9,1,10,45,905.0,114.5,2.2,30.0,865.0,1002.02,712.24
2018,9,1,11,0,910.0,116.0,2.4,30.6,887.0,988.72,703.69
2018,9,1,11,15,914.0,116.5,2.55,30.95,901.0,969.52,691.58
2018,9,1,11,30,918.0,117.0,2.7,31.3,915.0,946.45,676.98
2018,9,1,11,45,920.5,117.0,2.85,31.7,921.5,917.83,658.62
2018,9,1,12,0,923.0,117.0,3.0,32.1,928.0,885.62,637.82
2018,9,1,12,15,918.5,119.0,3.15,32.25,924.0,846.16,612.72
2018,9,1,12,30,914.0,121.0,3.3,32.4,920.0,803.87,585.46
2018,9,1,12,45,906.0,123.5,3.45,32.5,907.5,756.89,552.77
2018,9,1,13,0,898.0,126.0,3.6,32.6,895.0,707.81,517.73
2018,9,1,13,15,893.0,125.5,3.7,32.55,876.5,656.36,480.22
2018,9,1,13,30,888.0,125.0,3.8,32.5,858.0,603.1,440.22
2018,9,1,13,45,881.0,123.5,3.9,32.45,831.5,546.51,396.53
2018,9,1,14,0,874.0,122.0,4.0,32.4,805.0,488.8,350.58
2018,9,1,14,15,864.5,119.5,4.0,32.2,771.5,428.55,301.46
2018,9,1,14,30,855.0,117.0,4.0,32.0,738.0,365.63,249.24
2018,9,1,14,45,842.5,114.5,4.05,31.8,698.5,303.06,197.0
2018,9,1,15,0,830.0,112.0,4.1,31.6,659.0,241.16,146.65
2018,9,1,15,15,812.5,109.0,4.1,31.6,614.0,179.21,101.3
2018,9,1,15,30,795.0,106.0,4.1,31.6,569.0,119.13,68.99
2018,9,1,15,45,767.0,102.5,4.05,30.9,518.0,84.06,63.91
2018,9,1,16,0,739.0,99.0,4.0,30.2,467.0,75.64,57.39
2018,9,1,16,15,707.5,94.5,3.9,29.6,415.5,72.88,55.45
2018,9,1,16,30,676.0,90.0,3.8,29.0,364.0,70.08,53.43
2018,9,1,16,45,616.5,84.0,3.7,28.4,307.0,65.74,50.06
2018,9,1,17,0,557.0,78.0,3.6,27.8,250.0,61.45,46.62
2018,9,1,17,15,502.0,69.0,3.35,26.75,201.0,54.94,41.23
2018,9,1,17,30,447.0,60.0,3.1,25.7,152.0,48.34,35.52
2018,9,1,17,45,354.0,48.0,2.9,24.65,107.5,38.93,27.16
2018,9,1,18,0,261.0,36.0,2.7,23.6,63.0,27.43,16.39
2018,9,1,18,15,156.0,22.0,2.65,22.8,35.5,16.72,0.0
2018,9,1,18,30,51.0,8.0,2.6,22.0,8.0,6.29,0.0
2018,9,1,18,45,25.5,4.0,2.55,21.25,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,2,5,45,54.0,10.0,0.7,16.9,13.5,34.22,0.0
2018,9,2,6,0,108.0,20.0,0.7,17.4,27.0,105.09,43.13
2018,9,2,6,15,192.5,36.0,0.7,18.15,62.5,189.26,146.61
2018,9,2,6,30,277.0,52.0,0.7,18.9,98.0,271.95,218.1
2018,9,2,6,45,205.5,60.5,0.75,19.6,101.5,243.56,197.17
2018,9,2,7,0,134.0,69.0,0.8,20.3,105.0,189.23,153.58
2018,9,2,7,15,67.0,89.5,0.8,21.35,107.5,149.7,119.78
2018,9,2,7,30,0.0,110.0,0.8,22.4,110.0,91.85,70.09
2018,9,2,7,45,20.0,142.5,0.85,23.45,152.0,139.33,108.72
2018,9,2,8,0,40.0,175.0,0.9,24.5,194.0,205.36,160.43
2018,9,2,8,15,166.5,193.0,0.9,25.7,283.0,358.87,279.63
2018,9,2,8,30,293.0,211.0,0.9,26.9,372.0,521.0,396.69
2018,9,2,8,45,501.5,178.0,0.9,28.05,482.0,711.22,527.52
2018,9,2,9,0,710.0,145.0,0.9,29.2,592.0,895.62,642.08
2018,9,2,9,15,763.5,135.5,0.95,30.05,645.0,943.5,666.58
2018,9,2,9,30,817.0,126.0,1.0,30.9,698.0,982.13,686.74
2018,9,2,9,45,830.5,127.0,1.05,31.7,734.0,996.59,692.31
2018,9,2,10,0,844.0,128.0,1.1,32.5,770.0,1007.2,695.94
2018,9,2,10,15,853.0,129.0,1.2,33.0,798.5,1009.34,696.36
2018,9,2,10,30,862.0,130.0,1.3,33.5,827.0,992.64,685.59
2018,9,2,10,45,868.0,131.0,1.4,33.95,848.5,983.96,680.06
2018,9,2,11,0,874.0,132.0,1.5,34.4,870.0,971.37,672.08
2018,9,2,11,15,878.0,132.5,1.55,34.7,883.5,952.56,660.12
2018,9,2,11,30,882.0,133.0,1.6,35.0,897.0,930.02,645.97
2018,9,2,11,45,884.0,133.0,1.65,35.3,903.0,901.64,628.25
2018,9,2,12,0,886.0,133.0,1.7,35.6,909.0,869.85,608.39
2018,9,2,12,15,885.0,132.5,1.75,35.7,905.5,831.97,585.08
2018,9,2,12,30,884.0,132.0,1.8,35.8,902.0,791.2,559.41
2018,9,2,12,45,880.5,132.0,1.9,35.85,891.0,746.35,529.78
2018,9,2,13,0,877.0,132.0,2.0,35.9,880.0,699.18,497.7
2018,9,2,13,15,872.5,130.0,2.1,35.85,861.0,647.73,461.91
2018,9,2,13,30,868.0,128.0,2.2,35.8,842.0,594.52,423.63
2018,9,2,13,45,861.0,126.5,2.3,35.7,816.0,538.89,382.31
2018,9,2,14,0,854.0,125.0,2.4,35.6,790.0,482.71,339.03
2018,9,2,14,15,844.5,123.0,2.5,35.3,757.0,422.52,291.7
2018,9,2,14,30,835.0,121.0,2.6,35.0,724.0,362.14,242.87
2018,9,2,14,45,821.5,118.0,2.75,34.75,684.5,300.05,192.36
2018,9,2,15,0,808.0,115.0,2.9,34.5,645.0,238.82,143.65
2018,9,2,15,15,790.5,112.0,2.9,34.5,600.5,178.2,100.05
2018,9,2,15,30,773.0,109.0,2.9,34.5,556.0,119.47,69.05
2018,9,2,15,45,750.0,104.0,3.1,33.5,507.0,84.82,63.8
2018,9,2,16,0,727.0,99.0,3.3,32.5,458.0,75.47,56.69
2018,9,2,16,15,684.5,95.5,3.3,31.65,404.0,73.2,55.23
2018,9,2,16,30,642.0,92.0,3.3,30.8,350.0,70.98,53.78
2018,9,2,16,45,568.0,86.5,3.35,29.95,290.5,66.92,50.71
2018,9,2,17,0,494.0,81.0,3.4,29.1,231.0,62.99,47.65
2018,9,2,17,15,451.5,70.5,3.25,27.9,187.0,55.66,41.61
2018,9,2,17,30,409.0,60.0,3.1,26.7,143.0,48.11,35.13
2018,9,2,17,45,326.0,47.5,3.0,25.45,101.0,36.16,24.67
2018,9,2,18,0,243.0,35.0,2.9,24.2,59.0,26.61,15.39
2018,9,2,18,15,138.5,20.5,2.75,23.45,32.5,15.56,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.7,6.0,4.72,0.0
2018,9,2,18,45,17.0,3.0,2.45,21.95,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,5,45,17.5,7.0,0.9,17.0,8.0,14.09,0.0
2018,9,3,6,0,35.0,14.0,1.0,17.3,16.0,42.8,11.28
2018,9,3,6,15,60.5,26.0,1.1,17.9,34.0,78.44,58.17
2018,9,3,6,30,86.0,38.0,1.2,18.5,52.0,111.11,87.91
2018,9,3,6,45,66.5,46.0,1.25,19.1,59.5,96.52,76.72
2018,9,3,7,0,47.0,54.0,1.3,19.7,67.0,92.22,73.06
2018,9,3,7,15,23.5,62.0,1.3,20.65,68.5,71.43,54.95
2018,9,3,7,30,0.0,70.0,1.3,21.6,70.0,53.71,39.13
2018,9,3,7,45,0.0,87.5,1.3,22.55,87.5,68.5,51.03
2018,9,3,8,0,0.0,105.0,1.3,23.5,105.0,83.43,62.76
2018,9,3,8,15,19.5,148.5,1.25,24.45,159.0,140.73,108.89
2018,9,3,8,30,39.0,192.0,1.2,25.4,213.0,217.62,168.59
2018,9,3,8,45,99.0,229.0,1.2,26.35,289.5,335.53,258.22
2018,9,3,9,0,159.0,266.0,1.2,27.3,366.0,433.74,329.24
2018,9,3,9,15,413.0,220.5,1.3,28.0,503.5,681.1,506.88
2018,9,3,9,30,667.0,175.0,1.4,28.7,641.0,896.3,648.33
2018,9,3,9,45,731.0,160.5,1.5,29.4,694.5,943.55,674.05
2018,9,3,10,0,795.0,146.0,1.6,30.1,748.0,979.03,693.99
2018,9,3,10,15,804.0,147.5,1.65,30.7,776.0,981.8,693.24
2018,9,3,10,30,813.0,149.0,1.7,31.3,804.0,980.65,690.57
2018,9,3,10,45,819.5,150.0,1.75,31.9,825.0,972.61,683.79
2018,9,3,11,0,826.0,151.0,1.8,32.5,846.0,960.66,674.8
2018,9,3,11,15,830.0,152.5,1.85,32.95,860.0,942.99,662.8
2018,9,3,11,30,834.0,154.0,1.9,33.4,874.0,921.56,648.57
2018,9,3,11,45,836.5,153.5,2.0,33.9,879.5,893.29,630.46
2018,9,3,12,0,839.0,153.0,2.1,34.4,885.0,861.61,610.15
2018,9,3,12,15,839.0,152.5,2.15,34.6,882.5,824.68,586.68
2018,9,3,12,30,839.0,152.0,2.2,34.8,880.0,784.84,559.89
2018,9,3,12,45,837.0,150.5,2.25,35.0,869.5,739.99,529.18
2018,9,3,13,0,835.0,149.0,2.3,35.2,859.0,692.8,496.18
2018,9,3,13,15,830.0,148.0,2.35,35.2,840.5,642.09,460.25
2018,9,3,13,30,825.0,147.0,2.4,35.2,822.0,589.75,422.09
2018,9,3,13,45,817.0,145.5,2.5,35.25,796.0,534.13,380.47
2018,9,3,14,0,809.0,144.0,2.6,35.3,770.0,477.72,336.86
2018,9,3,14,15,798.0,141.5,2.65,35.1,737.0,418.87,290.39
2018,9,3,14,30,787.0,139.0,2.7,34.9,704.0,360.12,242.85
2018,9,3,14,45,772.0,135.5,2.75,34.7,664.5,299.98,194.01
2018,9,3,15,0,757.0,132.0,2.8,34.5,625.0,235.71,143.33
2018,9,3,15,15,738.0,128.0,2.8,34.5,581.0,176.36,100.76
2018,9,3,15,30,719.0,124.0,2.8,34.5,537.0,119.18,70.26
2018,9,3,15,45,693.5,118.5,2.9,33.65,488.5,86.34,65.01
2018,9,3,16,0,668.0,113.0,3.0,32.8,440.0,83.58,63.25
2018,9,3,16,15,618.0,109.0,3.0,32.1,385.0,81.28,61.78
2018,9,3,16,30,568.0,105.0,3.0,31.4,330.0,79.08,60.35
2018,9,3,16,45,506.0,96.0,3.0,30.75,275.0,73.1,55.69
2018,9,3,17,0,444.0,87.0,3.0,30.1,220.0,64.33,48.56
2018,9,3,17,15,396.0,74.5,2.85,29.1,175.5,55.53,41.26
2018,9,3,17,30,348.0,62.0,2.7,28.1,131.0,46.54,33.55
2018,9,3,17,45,264.0,48.0,2.6,27.1,91.0,36.1,24.36
2018,9,3,18,0,180.0,34.0,2.5,26.1,51.0,25.61,14.08
2018,9,3,18,15,99.0,19.0,2.4,25.4,27.5,14.37,0.0
2018,9,3,18,30,18.0,4.0,2.3,24.7,4.0,3.15,0.0
2018,9,3,18,45,9.0,2.0,2.15,24.05,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,5,45,24.5,7.5,0.95,18.15,9.0,17.98,0.0
2018,9,4,6,0,49.0,15.0,1.0,18.5,18.0,52.44,10.42
2018,9,4,6,15,96.0,28.5,1.05,19.1,41.5,104.94,78.96
2018,9,4,6,30,143.0,42.0,1.1,19.7,65.0,155.16,123.95
2018,9,4,6,45,98.0,47.0,1.15,20.35,65.5,132.89,106.68
2018,9,4,7,0,53.0,52.0,1.2,21.0,66.0,94.63,74.77
2018,9,4,7,15,26.5,62.0,1.05,21.9,69.0,73.94,56.83
2018,9,4,7,30,0.0,72.0,0.9,22.8,72.0,55.45,40.36
2018,9,4,7,45,0.0,87.0,0.8,23.75,87.0,68.1,50.44
2018,9,4,8,0,0.0,102.0,0.7,24.7,102.0,80.77,60.27
2018,9,4,8,15,13.5,143.0,0.6,25.75,150.5,130.12,99.49
2018,9,4,8,30,27.0,184.0,0.5,26.8,199.0,197.87,151.36
2018,9,4,8,45,52.0,227.0,0.4,27.85,258.5,266.58,202.07
2018,9,4,9,0,77.0,270.0,0.3,28.9,318.0,335.84,250.89
2018,9,4,9,15,294.5,247.0,0.3,29.9,449.0,568.97,416.82
2018,9,4,9,30,512.0,224.0,0.3,30.9,580.0,785.01,555.76
2018,9,4,9,45,668.0,178.5,0.3,31.85,667.5,901.64,622.96
2018,9,4,10,0,824.0,133.0,0.3,32.8,755.0,995.73,673.34
2018,9,4,10,15,832.5,135.0,0.4,33.4,783.5,998.38,672.94
2018,9,4,10,30,841.0,137.0,0.5,34.0,812.0,997.04,671.82
2018,9,4,10,45,847.5,138.0,0.55,34.6,833.5,988.65,665.67
2018,9,4,11,0,854.0,139.0,0.6,35.2,855.0,976.28,657.4
2018,9,4,11,15,858.0,139.5,0.7,35.6,868.5,942.76,638.36
2018,9,4,11,30,862.0,140.0,0.8,36.0,882.0,920.43,626.01
2018,9,4,11,45,864.0,140.0,0.85,36.35,887.5,892.34,609.2
2018,9,4,12,0,866.0,140.0,0.9,36.7,893.0,860.9,590.35
2018,9,4,12,15,863.5,140.5,1.0,36.85,889.5,823.1,568.63
2018,9,4,12,30,861.0,141.0,1.1,37.0,886.0,782.56,544.23
2018,9,4,12,45,856.0,141.5,1.25,37.1,874.0,746.13,521.2
2018,9,4,13,0,851.0,142.0,1.4,37.2,862.0,697.85,489.73
2018,9,4,13,15,845.5,140.5,1.5,37.1,843.0,645.64,454.56
2018,9,4,13,30,840.0,139.0,1.6,37.0,824.0,591.84,416.94
2018,9,4,13,45,833.0,136.5,1.7,36.9,797.5,535.14,375.84
2018,9,4,14,0,826.0,134.0,1.8,36.8,771.0,477.53,332.48
2018,9,4,14,15,815.5,132.0,1.85,36.55,738.0,418.31,286.48
2018,9,4,14,30,805.0,130.0,1.9,36.3,705.0,359.08,239.2
2018,9,4,14,45,791.5,127.0,2.0,36.05,666.5,298.6,190.64
2018,9,4,15,0,778.0,124.0,2.1,35.8,628.0,239.04,143.87
2018,9,4,15,15,759.5,120.5,2.1,35.8,583.5,179.67,101.75
2018,9,4,15,30,741.0,117.0,2.1,35.8,539.0,115.65,66.81
2018,9,4,15,45,717.0,111.5,2.25,35.0,490.5,82.51,61.52
2018,9,4,16,0,693.0,106.0,2.4,34.2,442.0,79.57,59.61
2018,9,4,16,15,644.0,102.5,2.4,33.45,387.0,77.42,58.26
2018,9,4,16,30,595.0,99.0,2.4,32.7,332.0,75.37,56.95
2018,9,4,16,45,544.0,90.0,2.45,31.95,279.0,69.36,52.29
2018,9,4,17,0,493.0,81.0,2.5,31.2,226.0,63.22,47.39
2018,9,4,17,15,437.0,70.5,2.45,29.95,179.5,55.74,41.26
2018,9,4,17,30,381.0,60.0,2.4,28.7,133.0,45.42,32.48
2018,9,4,17,45,293.0,46.5,2.35,27.45,92.0,35.21,23.5
2018,9,4,18,0,205.0,33.0,2.3,26.2,51.0,24.98,13.09
2018,9,4,18,15,114.0,18.5,2.15,25.45,27.5,14.56,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.7,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,23.9,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,5,45,18.0,5.5,1.05,17.7,6.5,13.25,0.0
2018,9,5,6,0,36.0,11.0,1.1,18.0,13.0,38.21,2.02
2018,9,5,6,15,83.0,23.0,1.1,18.6,34.5,88.17,65.5
2018,9,5,6,30,130.0,35.0,1.1,19.2,56.0,136.6,109.05
2018,9,5,6,45,96.5,41.0,1.1,19.8,60.0,123.92,99.61
2018,9,5,7,0,63.0,47.0,1.1,20.4,64.0,96.51,76.85
2018,9,5,7,15,31.5,56.5,1.1,21.35,65.0,72.46,55.94
2018,9,5,7,30,0.0,66.0,1.1,22.3,66.0,50.61,36.46
2018,9,5,7,45,0.0,82.0,1.15,23.25,82.0,63.65,46.93
2018,9,5,8,0,0.0,98.0,1.2,24.2,98.0,77.21,57.57
2018,9,5,8,15,11.5,136.5,1.15,25.25,142.5,122.25,93.58
2018,9,5,8,30,23.0,175.0,1.1,26.3,187.0,168.53,129.46
2018,9,5,8,45,41.5,219.0,1.1,27.35,243.5,248.01,189.74
2018,9,5,9,0,60.0,263.0,1.1,28.4,300.0,311.89,236.11
2018,9,5,9,15,250.0,251.0,1.2,29.2,422.0,530.34,397.29
2018,9,5,9,30,440.0,239.0,1.3,30.0,544.0,730.4,534.03
2018,9,5,9,45,609.0,193.5,1.4,30.8,638.5,859.59,617.8
2018,9,5,10,0,778.0,148.0,1.5,31.6,733.0,966.99,682.17
2018,9,5,10,15,803.0,143.0,1.6,32.25,767.0,978.91,686.82
2018,9,5,10,30,828.0,138.0,1.7,32.9,801.0,986.62,690.03
2018,9,5,10,45,834.5,139.0,1.8,33.55,822.0,978.34,683.52
2018,9,5,11,0,841.0,140.0,1.9,34.2,843.0,966.11,674.82
2018,9,5,11,15,845.0,140.5,2.0,34.5,856.0,947.12,662.97
2018,9,5,11,30,849.0,141.0,2.1,34.8,869.0,924.37,648.81
2018,9,5,11,45,850.5,141.5,2.25,35.1,874.5,882.81,623.17
2018,9,5,12,0,852.0,142.0,2.4,35.4,880.0,851.73,604.03
2018,9,5,12,15,851.5,141.0,2.55,35.4,876.5,814.66,581.4
2018,9,5,12,30,851.0,140.0,2.7,35.4,873.0,774.79,555.99
2018,9,5,12,45,848.0,139.5,2.8,35.45,862.0,739.19,531.29
2018,9,5,13,0,845.0,139.0,2.9,35.5,851.0,691.71,498.12
2018,9,5,13,15,840.0,137.5,3.0,35.35,832.0,640.07,461.59
2018,9,5,13,30,835.0,136.0,3.1,35.2,813.0,586.82,422.7
2018,9,5,13,45,827.0,134.0,3.15,35.05,786.5,530.26,380.04
2018,9,5,14,0,819.0,132.0,3.2,34.9,760.0,472.92,335.39
2018,9,5,14,15,808.5,129.0,3.25,34.6,726.5,413.3,287.93
2018,9,5,14,30,798.0,126.0,3.3,34.3,693.0,353.73,239.3
2018,9,5,14,45,778.0,125.5,3.35,34.0,652.5,293.87,190.36
2018,9,5,15,0,758.0,125.0,3.4,33.7,612.0,235.7,144.08
2018,9,5,15,15,745.0,119.0,3.4,33.7,569.5,170.67,96.78
2018,9,5,15,30,732.0,113.0,3.4,33.7,527.0,112.17,65.31
2018,9,5,15,45,700.5,110.0,3.45,32.8,477.5,81.3,61.21
2018,9,5,16,0,669.0,107.0,3.5,31.9,428.0,79.86,60.51
2018,9,5,16,15,616.5,104.0,3.5,31.15,373.5,78.07,59.43
2018,9,5,16,30,564.0,101.0,3.5,30.4,319.0,76.43,58.45
2018,9,5,16,45,525.0,90.5,3.5,29.65,270.0,69.58,53.03
2018,9,5,17,0,486.0,80.0,3.5,28.9,221.0,62.49,47.26
2018,9,5,17,15,429.0,69.0,3.35,27.8,174.5,54.6,40.67
2018,9,5,17,30,372.0,58.0,3.2,26.7,128.0,43.95,31.49
2018,9,5,17,45,281.0,45.0,3.05,25.65,88.0,34.06,22.66
2018,9,5,18,0,190.0,32.0,2.9,24.6,48.0,24.18,11.95
2018,9,5,18,15,104.0,18.0,2.8,23.9,26.0,14.16,0.0
2018,9,5,18,30,18.0,4.0,2.7,23.2,4.0,0.0,0.0
2018,9,5,18,45,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,5,45,27.5,6.0,0.8,16.8,7.5,18.43,0.0
2018,9,6,6,0,55.0,12.0,0.9,17.1,15.0,60.21,0.0
2018,9,6,6,15,73.5,20.0,0.8,17.75,28.5,77.82,57.08
2018,9,6,6,30,92.0,28.0,0.7,18.4,42.0,101.57,80.1
2018,9,6,6,45,72.0,35.0,0.65,19.0,48.5,98.7,78.57
2018,9,6,7,0,52.0,42.0,0.6,19.6,55.0,82.74,65.35
2018,9,6,7,15,26.0,52.0,0.55,20.65,58.5,63.78,48.71
2018,9,6,7,30,0.0,62.0,0.5,21.7,62.0,47.51,34.01
2018,9,6,7,45,0.0,84.5,0.45,22.7,84.5,65.95,48.94
2018,9,6,8,0,0.0,107.0,0.4,23.7,107.0,85.51,64.34
2018,9,6,8,15,6.0,143.5,0.4,24.9,146.5,124.02,94.62
2018,9,6,8,30,12.0,180.0,0.4,26.1,186.0,163.28,124.47
2018,9,6,8,45,165.0,204.0,0.4,27.35,305.5,372.96,285.17
2018,9,6,9,0,318.0,228.0,0.4,28.6,425.0,572.94,424.34
2018,9,6,9,15,574.5,167.5,0.45,29.65,553.0,798.36,572.63
2018,9,6,9,30,831.0,107.0,0.5,30.7,681.0,981.0,679.15
2018,9,6,9,45,846.0,107.5,0.55,31.7,717.0,982.68,674.38
2018,9,6,10,0,861.0,108.0,0.6,32.7,753.0,994.1,678.27
2018,9,6,10,15,868.5,109.5,0.9,33.3,781.0,995.21,682.22
2018,9,6,10,30,876.0,111.0,1.2,33.9,809.0,992.35,683.3
2018,9,6,10,45,881.5,111.5,1.45,34.45,830.0,982.53,678.97
2018,9,6,11,0,887.0,112.0,1.7,35.0,851.0,968.78,671.92
2018,9,6,11,15,890.0,112.5,1.9,35.25,863.5,948.81,660.97
2018,9,6,11,30,893.0,113.0,2.1,35.5,876.0,925.1,647.5
2018,9,6,11,45,894.0,113.0,2.3,35.75,881.0,895.55,630.08
2018,9,6,12,0,895.0,113.0,2.5,36.0,886.0,862.61,610.23
2018,9,6,12,15,896.5,111.5,2.65,36.1,883.5,825.47,587.39
2018,9,6,12,30,898.0,110.0,2.8,36.2,881.0,785.23,562.22
2018,9,6,12,45,898.0,108.0,2.9,36.25,870.5,740.56,532.08
2018,9,6,13,0,898.0,106.0,3.0,36.3,860.0,693.25,498.99
2018,9,6,13,15,894.5,104.5,3.15,36.2,841.5,641.76,462.46
2018,9,6,13,30,891.0,103.0,3.3,36.1,823.0,588.35,423.28
2018,9,6,13,45,885.5,101.5,3.4,35.95,797.0,532.23,380.7
2018,9,6,14,0,880.0,100.0,3.5,35.8,771.0,474.84,335.68
2018,9,6,14,15,871.5,98.0,3.55,35.55,738.0,414.9,287.42
2018,9,6,14,30,863.0,96.0,3.6,35.3,705.0,354.53,237.62
2018,9,6,14,45,852.0,93.0,3.65,35.05,666.0,292.63,186.37
2018,9,6,15,0,841.0,90.0,3.7,34.8,627.0,231.15,136.88
2018,9,6,15,15,824.5,87.5,3.7,34.8,583.0,163.67,88.08
2018,9,6,15,30,808.0,85.0,3.7,34.8,539.0,103.27,56.75
2018,9,6,15,45,788.0,81.5,3.7,34.0,491.0,70.39,52.06
2018,9,6,16,0,768.0,78.0,3.7,33.2,443.0,67.91,50.42
2018,9,6,16,15,741.0,73.5,3.6,32.6,392.5,64.48,47.91
2018,9,6,16,30,714.0,69.0,3.5,32.0,342.0,60.98,45.27
2018,9,6,16,45,674.0,63.5,3.45,31.4,290.0,56.43,41.7
2018,9,6,17,0,634.0,58.0,3.4,30.8,238.0,47.84,34.63
2018,9,6,17,15,559.0,52.5,3.1,29.8,186.5,43.16,30.71
2018,9,6,17,30,484.0,47.0,2.8,28.8,135.0,38.63,26.71
2018,9,6,17,45,376.0,37.0,2.55,27.75,91.5,30.4,19.34
2018,9,6,18,0,268.0,27.0,2.3,26.7,48.0,22.27,9.59
2018,9,6,18,15,145.5,15.0,2.2,26.05,25.0,11.8,0.0
2018,9,6,18,30,23.0,3.0,2.1,25.4,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.05,24.75,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,7,5,45,70.5,6.5,0.75,18.65,10.0,40.44,0.0
2018,9,7,6,0,141.0,13.0,0.7,19.2,20.0,115.52,0.0
2018,9,7,6,15,180.5,23.0,0.75,20.0,43.5,173.17,130.01
2018,9,7,6,30,220.0,33.0,0.8,20.8,67.0,210.75,167.88
2018,9,7,6,45,179.5,42.0,0.85,21.6,77.0,202.53,163.29
2018,9,7,7,0,139.0,51.0,0.9,22.4,87.0,172.03,139.2
2018,9,7,7,15,69.5,72.5,0.95,23.45,90.5,133.2,105.91
2018,9,7,7,30,0.0,94.0,1.0,24.5,94.0,76.57,57.21
2018,9,7,7,45,5.0,120.5,1.05,25.5,123.0,104.99,80.01
2018,9,7,8,0,10.0,147.0,1.1,26.5,152.0,133.68,102.33
2018,9,7,8,15,40.0,185.5,1.1,27.7,207.0,216.55,166.85
2018,9,7,8,30,70.0,224.0,1.1,28.9,262.0,286.14,218.66
2018,9,7,8,45,272.0,211.0,1.15,30.1,376.5,508.44,383.81
2018,9,7,9,0,474.0,198.0,1.2,31.3,491.0,719.18,527.38
2018,9,7,9,15,699.5,137.0,1.3,32.1,601.5,889.9,635.66
2018,9,7,9,30,925.0,76.0,1.4,32.9,712.0,1027.23,716.56
2018,9,7,9,45,928.0,81.0,1.45,33.7,746.5,1036.33,717.38
2018,9,7,10,0,931.0,86.0,1.5,34.5,781.0,1041.14,717.32
2018,9,7,10,15,938.0,86.5,1.6,34.95,809.5,1040.58,716.0
2018,9,7,10,30,945.0,87.0,1.7,35.4,838.0,1035.83,712.32
2018,9,7,10,45,950.5,88.0,1.8,35.9,860.0,1025.93,705.52
2018,9,7,11,0,956.0,89.0,1.9,36.4,882.0,1011.8,696.28
2018,9,7,11,15,959.5,89.0,2.0,36.65,895.5,990.59,683.52
2018,9,7,11,30,963.0,89.0,2.1,36.9,909.0,965.36,668.33
2018,9,7,11,45,964.5,89.0,2.2,37.15,914.5,934.47,649.59
2018,9,7,12,0,966.0,89.0,2.3,37.4,920.0,899.9,628.45
2018,9,7,12,15,965.0,89.5,2.4,37.4,917.0,860.26,604.56
2018,9,7,12,30,964.0,90.0,2.5,37.4,914.0,817.4,578.32
2018,9,7,12,45,961.0,90.0,2.6,37.4,902.5,769.65,547.6
2018,9,7,13,0,958.0,90.0,2.7,37.4,891.0,719.27,513.06
2018,9,7,13,15,954.0,89.0,2.8,37.25,871.5,665.02,475.08
2018,9,7,13,30,950.0,88.0,2.9,37.1,852.0,608.72,434.3
2018,9,7,13,45,943.5,87.0,3.0,36.95,824.5,549.36,389.84
2018,9,7,14,0,937.0,86.0,3.1,36.8,797.0,488.71,342.78
2018,9,7,14,15,928.5,84.5,3.2,36.5,763.0,425.89,292.7
2018,9,7,14,30,920.0,83.0,3.3,36.2,729.0,362.54,240.82
2018,9,7,14,45,908.5,81.5,3.4,35.9,689.0,298.18,187.74
2018,9,7,15,0,897.0,80.0,3.5,35.6,649.0,234.19,136.42
2018,9,7,15,15,881.5,78.0,3.5,35.6,603.5,169.98,90.42
2018,9,7,15,30,866.0,76.0,3.5,35.6,558.0,107.18,58.57
2018,9,7,15,45,845.0,73.0,3.6,34.65,508.0,73.19,54.2
2018,9,7,16,0,824.0,70.0,3.7,33.7,458.0,63.39,46.63
2018,9,7,16,15,795.0,67.0,3.7,32.9,405.5,60.73,44.77
2018,9,7,16,30,766.0,64.0,3.7,32.1,353.0,58.05,42.84
2018,9,7,16,45,711.0,60.5,3.75,31.3,296.5,54.63,40.22
2018,9,7,17,0,656.0,57.0,3.8,30.5,240.0,51.31,37.57
2018,9,7,17,15,595.0,50.5,3.6,29.3,189.5,42.01,29.79
2018,9,7,17,30,534.0,44.0,3.4,28.1,139.0,36.67,25.11
2018,9,7,17,45,429.5,35.5,3.25,26.95,95.0,29.51,18.58
2018,9,7,18,0,325.0,27.0,3.1,25.8,51.0,22.53,8.63
2018,9,7,18,15,174.5,15.0,2.95,25.05,26.5,11.8,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.3,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.55,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,21.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,8,5,45,140.5,10.0,1.2,18.0,17.0,78.65,0.0
2018,9,8,6,0,281.0,20.0,1.3,18.5,34.0,201.12,0.0
2018,9,8,6,15,423.5,27.5,1.45,19.25,77.5,321.14,241.79
2018,9,8,6,30,566.0,35.0,1.6,20.0,121.0,446.86,354.55
2018,9,8,6,45,427.0,44.0,1.8,20.75,123.5,392.18,316.9
2018,9,8,7,0,288.0,53.0,2.0,21.5,126.0,306.53,250.56
2018,9,8,7,15,146.5,83.0,2.05,22.5,120.5,224.25,181.97
2018,9,8,7,30,5.0,113.0,2.1,23.5,115.0,100.64,77.25
2018,9,8,7,45,30.0,145.0,2.15,24.5,158.5,168.22,132.19
2018,9,8,8,0,55.0,177.0,2.2,25.5,202.0,225.06,176.77
2018,9,8,8,15,92.0,205.0,2.3,26.45,252.0,288.93,226.05
2018,9,8,8,30,129.0,233.0,2.4,27.4,302.0,375.7,290.87
2018,9,8,8,45,247.0,234.0,2.55,28.35,380.5,512.16,392.5
2018,9,8,9,0,365.0,235.0,2.7,29.3,459.0,629.57,476.35
2018,9,8,9,15,631.5,161.5,2.8,30.15,581.0,851.37,629.95
2018,9,8,9,30,898.0,88.0,2.9,31.0,703.0,1015.99,732.95
2018,9,8,9,45,916.0,87.5,3.0,31.8,742.5,1033.33,739.51
2018,9,8,10,0,934.0,87.0,3.1,32.6,782.0,1046.69,744.93
2018,9,8,10,15,940.5,88.5,3.2,33.2,811.0,1046.62,742.64
2018,9,8,10,30,947.0,90.0,3.3,33.8,840.0,1042.3,737.93
2018,9,8,10,45,951.5,90.5,3.4,34.4,860.5,1030.7,728.81
2018,9,8,11,0,956.0,91.0,3.5,35.0,881.0,1014.92,717.24
2018,9,8,11,15,958.0,92.0,3.55,35.2,894.0,993.2,702.86
2018,9,8,11,30,960.0,93.0,3.6,35.4,907.0,967.5,686.07
2018,9,8,11,45,961.0,92.5,3.65,35.65,911.5,935.59,665.21
2018,9,8,12,0,962.0,92.0,3.7,35.9,916.0,900.06,642.02
2018,9,8,12,15,962.0,91.0,3.8,35.9,912.5,859.78,616.55
2018,9,8,12,30,962.0,90.0,3.9,35.9,909.0,816.29,588.72
2018,9,8,12,45,960.5,88.5,4.05,35.9,897.0,768.23,556.83
2018,9,8,13,0,959.0,87.0,4.2,35.9,885.0,717.47,520.99
2018,9,8,13,15,955.0,85.5,4.25,35.75,865.0,662.68,481.29
2018,9,8,13,30,951.0,84.0,4.3,35.6,845.0,605.86,438.88
2018,9,8,13,45,944.5,83.0,4.4,35.4,817.5,546.43,393.34
2018,9,8,14,0,938.0,82.0,4.5,35.2,790.0,485.72,345.23
2018,9,8,14,15,930.0,80.0,4.55,34.9,756.0,422.61,293.88
2018,9,8,14,30,922.0,78.0,4.6,34.6,722.0,358.95,240.81
2018,9,8,14,45,910.5,76.5,4.6,34.35,681.5,294.49,186.78
2018,9,8,15,0,899.0,75.0,4.6,34.1,641.0,230.42,134.71
2018,9,8,15,15,883.5,73.0,4.6,34.1,595.5,166.15,88.24
2018,9,8,15,30,868.0,71.0,4.6,34.1,550.0,103.29,56.25
2018,9,8,15,45,847.5,68.0,4.6,33.2,500.5,69.85,51.86
2018,9,8,16,0,827.0,65.0,4.6,32.3,451.0,66.66,49.64
2018,9,8,16,15,799.0,61.5,4.55,31.65,398.5,56.79,41.77
2018,9,8,16,30,771.0,58.0,4.5,31.0,346.0,53.61,39.36
2018,9,8,16,45,729.5,54.5,4.45,30.35,293.0,50.21,36.69
2018,9,8,17,0,688.0,51.0,4.4,29.7,240.0,46.84,33.94
2018,9,8,17,15,623.5,45.0,4.1,28.65,188.0,41.25,29.21
2018,9,8,17,30,559.0,39.0,3.8,27.6,136.0,35.71,24.31
2018,9,8,17,45,446.5,32.0,3.5,26.6,92.0,26.77,16.24
2018,9,8,18,0,334.0,25.0,3.2,25.6,48.0,20.9,6.02
2018,9,8,18,15,179.5,14.0,3.15,24.9,25.0,11.02,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.2,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,21.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
