Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,23,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,9,5,45,116.5,10.0,2.35,15.65,15.5,66.87,0.0
2018,9,9,6,0,233.0,20.0,2.5,16.0,31.0,173.73,0.0
2018,9,9,6,15,385.0,29.5,2.55,16.6,75.0,309.36,234.42
2018,9,9,6,30,537.0,39.0,2.6,17.2,119.0,440.6,355.21
2018,9,9,6,45,408.5,48.0,2.6,17.8,123.0,385.83,316.68
2018,9,9,7,0,280.0,57.0,2.6,18.4,127.0,307.55,254.84
2018,9,9,7,15,142.0,81.5,2.5,19.2,117.0,219.42,180.58
2018,9,9,7,30,4.0,106.0,2.4,20.0,107.0,92.62,71.74
2018,9,9,7,45,25.0,134.5,2.35,20.8,145.0,151.58,120.56
2018,9,9,8,0,46.0,163.0,2.3,21.6,183.0,200.45,159.75
2018,9,9,8,15,253.0,167.0,2.2,22.55,299.5,435.73,347.85
2018,9,9,8,30,460.0,171.0,2.1,23.5,416.0,665.76,517.02
2018,9,9,8,45,664.5,132.0,2.05,24.4,520.5,838.79,633.5
2018,9,9,9,0,869.0,93.0,2.0,25.3,625.0,983.69,723.48
2018,9,9,9,15,911.0,85.5,1.95,26.25,676.5,1023.86,742.52
2018,9,9,9,30,953.0,78.0,1.9,27.2,728.0,1060.87,760.24
2018,9,9,9,45,960.5,79.5,1.9,28.15,763.0,1070.2,761.22
2018,9,9,10,0,968.0,81.0,1.9,29.1,798.0,1075.29,760.02
2018,9,9,10,15,975.0,81.5,2.0,29.75,827.0,1074.41,757.64
2018,9,9,10,30,982.0,82.0,2.1,30.4,856.0,1069.17,752.76
2018,9,9,10,45,986.0,82.5,2.2,31.05,877.0,1056.63,743.53
2018,9,9,11,0,990.0,83.0,2.3,31.7,898.0,1039.79,731.8
2018,9,9,11,15,992.5,83.0,2.45,32.1,911.0,1016.77,717.56
2018,9,9,11,30,995.0,83.0,2.6,32.5,924.0,989.66,700.72
2018,9,9,11,45,996.5,83.0,2.75,32.9,929.0,957.69,680.68
2018,9,9,12,0,998.0,83.0,2.9,33.3,934.0,921.91,658.05
2018,9,9,12,15,994.5,84.5,3.0,33.45,930.0,879.93,631.51
2018,9,9,12,30,991.0,86.0,3.1,33.6,926.0,834.78,602.65
2018,9,9,12,45,984.5,88.0,3.25,33.75,913.0,785.03,569.81
2018,9,9,13,0,978.0,90.0,3.4,33.9,900.0,732.81,532.9
2018,9,9,13,15,973.0,89.0,3.5,33.85,879.5,676.72,492.46
2018,9,9,13,30,968.0,88.0,3.6,33.8,859.0,618.64,449.25
2018,9,9,13,45,961.5,87.0,3.7,33.75,831.0,558.07,402.74
2018,9,9,14,0,955.0,86.0,3.8,33.7,803.0,496.2,353.59
2018,9,9,14,15,946.5,84.5,3.85,33.45,768.5,432.11,301.42
2018,9,9,14,30,938.0,83.0,3.9,33.2,734.0,367.48,247.49
2018,9,9,14,45,926.0,81.5,3.95,32.95,693.0,301.7,192.36
2018,9,9,15,0,914.0,80.0,4.0,32.7,652.0,236.35,139.21
2018,9,9,15,15,898.5,77.5,4.0,32.7,605.5,170.55,91.57
2018,9,9,15,30,883.0,75.0,4.0,32.7,559.0,106.18,58.79
2018,9,9,15,45,861.0,72.5,4.0,31.9,508.0,73.07,54.81
2018,9,9,16,0,839.0,70.0,4.0,31.1,457.0,63.7,47.46
2018,9,9,16,15,808.0,66.5,3.9,30.4,403.0,60.6,45.19
2018,9,9,16,30,777.0,63.0,3.8,29.7,349.0,57.48,42.84
2018,9,9,16,45,731.5,58.5,3.75,29.0,294.0,53.36,39.57
2018,9,9,17,0,686.0,54.0,3.7,28.3,239.0,49.25,36.19
2018,9,9,17,15,607.5,48.5,3.45,27.1,185.5,44.05,31.76
2018,9,9,17,30,529.0,43.0,3.2,25.9,132.0,35.9,24.62
2018,9,9,17,45,390.5,33.5,2.95,24.7,86.0,27.76,17.08
2018,9,9,18,0,252.0,24.0,2.7,23.5,40.0,19.88,3.36
2018,9,9,18,15,126.0,12.0,2.65,22.75,20.0,9.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,10,5,45,120.5,9.5,1.65,15.35,15.0,7.47,0.0
2018,9,10,6,0,241.0,19.0,1.8,15.8,30.0,177.15,0.0
2018,9,10,6,15,390.0,27.5,1.95,16.55,72.5,311.57,233.24
2018,9,10,6,30,539.0,36.0,2.1,17.3,115.0,432.72,347.84
2018,9,10,6,45,408.5,40.0,2.25,18.0,114.0,375.93,308.19
2018,9,10,7,0,278.0,44.0,2.4,18.7,113.0,298.82,247.47
2018,9,10,7,15,139.0,67.5,2.35,19.65,102.0,198.98,163.73
2018,9,10,7,30,0.0,91.0,2.3,20.6,91.0,74.04,56.1
2018,9,10,7,45,31.0,129.5,2.25,21.5,143.0,151.29,120.3
2018,9,10,8,0,62.0,168.0,2.2,22.4,195.0,221.64,176.7
2018,9,10,8,15,164.5,187.5,2.2,23.45,271.5,357.48,284.23
2018,9,10,8,30,267.0,207.0,2.2,24.5,348.0,500.66,391.43
2018,9,10,8,45,551.5,152.5,2.2,25.55,477.5,753.01,574.3
2018,9,10,9,0,836.0,98.0,2.2,26.6,607.0,971.24,714.92
2018,9,10,9,15,885.0,89.0,2.25,27.4,660.5,1003.63,730.06
2018,9,10,9,30,934.0,80.0,2.3,28.2,714.0,1045.67,753.08
2018,9,10,9,45,937.5,84.5,2.4,29.0,749.0,1054.34,755.31
2018,9,10,10,0,941.0,89.0,2.5,29.8,784.0,1058.69,755.29
2018,9,10,10,15,949.0,89.5,2.6,30.35,813.0,1058.72,753.49
2018,9,10,10,30,957.0,90.0,2.7,30.9,842.0,1054.49,749.19
2018,9,10,10,45,963.0,90.0,2.8,31.45,863.5,1043.46,740.79
2018,9,10,11,0,969.0,90.0,2.9,32.0,885.0,1028.17,729.88
2018,9,10,11,15,972.0,90.5,3.05,32.35,898.5,1006.37,715.97
2018,9,10,11,30,975.0,91.0,3.2,32.7,912.0,980.52,699.49
2018,9,10,11,45,976.5,90.5,3.3,33.05,916.5,948.4,678.59
2018,9,10,12,0,978.0,90.0,3.4,33.4,921.0,912.58,655.25
2018,9,10,12,15,975.0,91.0,3.5,33.6,916.5,871.02,628.44
2018,9,10,12,30,972.0,92.0,3.6,33.8,912.0,826.36,599.35
2018,9,10,12,45,966.5,93.5,3.7,34.05,899.5,777.47,566.04
2018,9,10,13,0,961.0,95.0,3.8,34.3,887.0,726.12,529.02
2018,9,10,13,15,956.5,93.5,3.85,34.3,866.5,670.59,488.51
2018,9,10,13,30,952.0,92.0,3.9,34.3,846.0,613.08,445.36
2018,9,10,13,45,945.5,90.5,3.95,34.3,818.0,552.84,398.83
2018,9,10,14,0,939.0,89.0,4.0,34.3,790.0,491.35,349.83
2018,9,10,14,15,930.0,87.0,4.05,34.1,755.0,427.5,297.88
2018,9,10,14,30,921.0,85.0,4.1,33.9,720.0,363.24,244.31
2018,9,10,14,45,908.0,83.0,4.1,33.7,678.5,297.8,189.59
2018,9,10,15,0,895.0,81.0,4.1,33.5,637.0,232.96,137.03
2018,9,10,15,15,878.5,79.0,4.1,33.5,591.0,168.56,90.64
2018,9,10,15,30,862.0,77.0,4.1,33.5,545.0,105.69,58.97
2018,9,10,15,45,838.5,74.5,4.15,32.65,494.5,66.77,49.49
2018,9,10,16,0,815.0,72.0,4.2,31.8,444.0,64.66,48.13
2018,9,10,16,15,782.0,68.5,4.1,31.05,390.5,61.63,45.93
2018,9,10,16,30,749.0,65.0,4.0,30.3,337.0,58.58,43.66
2018,9,10,16,45,701.0,60.0,3.9,29.55,282.5,54.14,40.13
2018,9,10,17,0,653.0,55.0,3.8,28.8,228.0,49.71,36.48
2018,9,10,17,15,579.0,49.0,3.55,27.6,176.5,40.77,28.9
2018,9,10,17,30,505.0,43.0,3.3,26.4,125.0,35.76,24.39
2018,9,10,17,45,374.0,33.0,3.05,25.15,81.5,27.32,16.51
2018,9,10,18,0,243.0,23.0,2.8,23.9,38.0,19.07,0.0
2018,9,10,18,15,121.5,11.5,2.75,23.15,19.0,9.05,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,11,5,45,101.5,9.5,2.55,15.65,14.0,7.47,0.0
2018,9,11,6,0,203.0,19.0,2.7,15.9,28.0,129.12,0.0
2018,9,11,6,15,353.0,28.5,2.75,16.5,69.5,291.12,216.17
2018,9,11,6,30,503.0,38.0,2.8,17.1,111.0,419.87,338.69
2018,9,11,6,45,450.0,50.5,2.9,17.75,136.0,421.23,345.37
2018,9,11,7,0,397.0,63.0,3.0,18.4,161.0,416.47,343.65
2018,9,11,7,15,243.5,98.5,3.0,19.2,163.0,325.67,268.65
2018,9,11,7,30,90.0,134.0,3.0,20.0,165.0,229.89,186.76
2018,9,11,7,45,101.0,158.0,2.95,20.75,198.0,267.56,216.54
2018,9,11,8,0,112.0,182.0,2.9,21.5,231.0,305.14,245.13
2018,9,11,8,15,205.0,189.5,2.95,22.4,292.5,398.66,319.09
2018,9,11,8,30,298.0,197.0,3.0,23.3,354.0,519.37,410.18
2018,9,11,8,45,567.5,146.0,3.0,24.15,478.5,762.87,588.81
2018,9,11,9,0,837.0,95.0,3.0,25.0,603.0,970.16,725.87
2018,9,11,9,15,882.5,86.5,3.05,25.75,654.5,999.65,740.01
2018,9,11,9,30,928.0,78.0,3.1,26.5,706.0,1038.67,761.84
2018,9,11,9,45,937.0,79.5,3.2,27.3,741.5,1049.3,765.27
2018,9,11,10,0,946.0,81.0,3.3,28.1,777.0,1055.78,766.4
2018,9,11,10,15,952.0,82.5,3.4,28.6,805.5,1054.99,763.94
2018,9,11,10,30,958.0,84.0,3.5,29.1,834.0,1049.92,758.94
2018,9,11,10,45,962.0,85.5,3.6,29.65,855.0,1038.59,749.93
2018,9,11,11,0,966.0,87.0,3.7,30.2,876.0,1023.01,738.38
2018,9,11,11,15,968.0,87.5,3.8,30.5,888.5,1000.32,723.08
2018,9,11,11,30,970.0,88.0,3.9,30.8,901.0,973.65,705.28
2018,9,11,11,45,970.5,88.0,4.0,31.1,905.5,941.27,683.76
2018,9,11,12,0,971.0,88.0,4.1,31.4,910.0,905.26,659.8
2018,9,11,12,15,970.5,87.5,4.15,31.55,906.0,864.48,632.72
2018,9,11,12,30,970.0,87.0,4.2,31.7,902.0,820.47,603.32
2018,9,11,12,45,968.0,86.0,4.3,31.9,890.0,771.9,569.86
2018,9,11,13,0,966.0,85.0,4.4,32.1,878.0,720.63,532.33
2018,9,11,13,15,961.5,84.5,4.5,32.0,858.0,665.79,491.85
2018,9,11,13,30,957.0,84.0,4.6,31.9,838.0,608.94,448.61
2018,9,11,13,45,951.0,82.5,4.65,31.85,810.5,548.73,401.38
2018,9,11,14,0,945.0,81.0,4.7,31.8,783.0,487.19,351.56
2018,9,11,14,15,936.5,79.5,4.7,31.5,748.5,423.64,298.96
2018,9,11,14,30,928.0,78.0,4.7,31.2,714.0,359.59,244.67
2018,9,11,14,45,916.5,76.0,4.75,30.95,673.0,294.17,189.08
2018,9,11,15,0,905.0,74.0,4.8,30.7,632.0,229.16,135.56
2018,9,11,15,15,889.0,72.5,4.8,30.7,586.5,164.64,88.47
2018,9,11,15,30,873.0,71.0,4.8,30.7,541.0,101.58,56.58
2018,9,11,15,45,851.5,68.0,4.7,29.7,490.5,69.71,52.61
2018,9,11,16,0,830.0,65.0,4.6,28.7,440.0,66.45,50.3
2018,9,11,16,15,801.0,61.0,4.5,27.9,387.0,56.43,42.2
2018,9,11,16,30,772.0,57.0,4.4,27.1,334.0,52.83,39.41
2018,9,11,16,45,728.5,53.0,4.3,26.35,280.5,48.99,36.32
2018,9,11,17,0,685.0,49.0,4.2,25.6,227.0,45.18,33.12
2018,9,11,17,15,615.5,43.5,4.0,24.55,175.5,39.93,28.56
2018,9,11,17,30,546.0,38.0,3.8,23.5,124.0,34.8,23.85
2018,9,11,17,45,415.0,29.5,3.55,22.45,80.5,24.65,14.35
2018,9,11,18,0,284.0,21.0,3.3,21.4,37.0,17.51,0.0
2018,9,11,18,15,142.0,10.5,3.25,20.75,18.5,8.26,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,5,45,101.5,9.0,2.3,14.5,13.0,0.0,0.0
2018,9,12,6,0,203.0,18.0,2.4,14.7,26.0,128.83,0.0
2018,9,12,6,15,351.5,27.0,2.45,15.25,66.5,289.86,213.03
2018,9,12,6,30,500.0,36.0,2.5,15.8,107.0,416.87,337.1
2018,9,12,6,45,579.5,42.0,2.55,16.35,158.0,498.73,407.74
2018,9,12,7,0,659.0,48.0,2.6,16.9,209.0,593.06,483.16
2018,9,12,7,15,707.5,52.5,2.65,17.65,262.5,664.94,537.24
2018,9,12,7,30,756.0,57.0,2.7,18.4,316.0,737.99,589.5
2018,9,12,7,45,788.0,60.5,2.75,19.2,369.0,795.84,628.31
2018,9,12,8,0,820.0,64.0,2.8,20.0,422.0,842.58,657.87
2018,9,12,8,15,842.0,66.0,2.85,20.7,471.5,886.05,684.58
2018,9,12,8,30,864.0,68.0,2.9,21.4,521.0,927.25,709.13
2018,9,12,8,45,879.5,71.0,2.95,22.1,567.5,960.73,727.98
2018,9,12,9,0,895.0,74.0,3.0,22.8,614.0,990.95,744.46
2018,9,12,9,15,904.0,76.5,3.05,23.25,654.0,1010.48,754.45
2018,9,12,9,30,913.0,79.0,3.1,23.7,694.0,1026.16,762.04
2018,9,12,9,45,918.0,82.5,3.15,24.1,728.0,1034.98,765.4
2018,9,12,10,0,923.0,86.0,3.2,24.5,762.0,1039.63,766.23
2018,9,12,10,15,930.5,86.5,3.25,24.7,790.0,1039.16,764.51
2018,9,12,10,30,938.0,87.0,3.3,24.9,818.0,1034.51,760.27
2018,9,12,10,45,943.0,87.5,3.4,25.1,838.5,1023.2,752.26
2018,9,12,11,0,948.0,88.0,3.5,25.3,859.0,1007.74,741.68
2018,9,12,11,15,951.0,88.0,3.55,25.45,872.0,985.77,726.69
2018,9,12,11,30,954.0,88.0,3.6,25.6,885.0,959.84,709.2
2018,9,12,11,45,956.0,87.5,3.65,25.75,889.5,928.68,688.24
2018,9,12,12,0,958.0,87.0,3.7,25.9,894.0,893.86,664.81
2018,9,12,12,15,955.5,88.5,3.8,25.95,890.5,853.83,638.25
2018,9,12,12,30,953.0,90.0,3.9,26.0,887.0,810.71,609.34
2018,9,12,12,45,948.5,90.5,4.0,26.05,874.5,762.35,575.53
2018,9,12,13,0,944.0,91.0,4.1,26.1,862.0,711.54,537.84
2018,9,12,13,15,941.0,90.0,4.2,26.0,843.0,658.11,497.51
2018,9,12,13,30,938.0,89.0,4.3,25.9,824.0,602.58,454.3
2018,9,12,13,45,932.5,87.0,4.4,25.8,796.5,543.09,406.69
2018,9,12,14,0,927.0,85.0,4.5,25.7,769.0,482.29,356.54
2018,9,12,14,15,918.0,83.5,4.6,25.4,735.0,419.5,303.5
2018,9,12,14,30,909.0,82.0,4.7,25.1,701.0,356.29,248.76
2018,9,12,14,45,897.0,80.0,4.75,24.8,660.5,291.8,192.7
2018,9,12,15,0,885.0,78.0,4.8,24.5,620.0,227.81,138.81
2018,9,12,15,15,868.5,75.5,4.8,24.5,574.0,163.68,90.94
2018,9,12,15,30,852.0,73.0,4.8,24.5,528.0,101.15,58.51
2018,9,12,15,45,830.0,70.5,4.8,23.65,478.5,70.86,54.97
2018,9,12,16,0,808.0,68.0,4.8,22.8,429.0,61.68,47.51
2018,9,12,16,15,774.0,64.5,4.7,22.2,376.0,58.54,45.08
2018,9,12,16,30,740.0,61.0,4.6,21.6,323.0,55.39,42.59
2018,9,12,16,45,681.5,57.5,4.55,21.05,268.0,51.93,39.72
2018,9,12,17,0,623.0,54.0,4.5,20.5,213.0,44.86,33.57
2018,9,12,17,15,555.0,47.5,4.25,19.85,164.0,39.44,28.7
2018,9,12,17,30,487.0,41.0,4.0,19.2,115.0,34.11,23.67
2018,9,12,17,45,355.5,31.0,3.7,18.5,73.5,25.69,15.22
2018,9,12,18,0,224.0,21.0,3.4,17.8,32.0,17.45,0.0
2018,9,12,18,15,112.0,10.5,3.2,17.35,16.0,8.26,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,5,45,85.0,9.0,1.9,14.45,12.0,0.0,0.0
2018,9,13,6,0,170.0,18.0,2.1,14.7,24.0,110.61,0.0
2018,9,13,6,15,312.5,28.0,2.15,15.2,62.5,267.77,193.19
2018,9,13,6,30,455.0,38.0,2.2,15.7,101.0,390.6,315.46
2018,9,13,6,45,537.0,44.5,2.3,16.2,150.5,478.97,391.76
2018,9,13,7,0,619.0,51.0,2.4,16.7,200.0,567.64,463.26
2018,9,13,7,15,669.5,56.0,2.4,17.4,253.0,640.45,518.28
2018,9,13,7,30,720.0,61.0,2.4,18.1,306.0,714.58,571.44
2018,9,13,7,45,755.0,64.0,2.4,18.8,358.0,773.28,610.96
2018,9,13,8,0,790.0,67.0,2.4,19.5,410.0,831.17,648.45
2018,9,13,8,15,814.0,70.0,2.4,20.2,460.0,877.51,676.63
2018,9,13,8,30,838.0,73.0,2.4,20.9,510.0,910.46,694.98
2018,9,13,8,45,855.5,74.5,2.4,21.6,555.5,943.31,713.03
2018,9,13,9,0,873.0,76.0,2.4,22.3,601.0,973.12,728.77
2018,9,13,9,15,884.5,78.5,2.4,22.85,641.5,994.8,739.42
2018,9,13,9,30,896.0,81.0,2.4,23.4,682.0,1012.76,747.7
2018,9,13,9,45,904.0,83.5,2.35,23.95,716.5,1023.27,750.68
2018,9,13,10,0,912.0,86.0,2.3,24.5,751.0,1029.71,751.21
2018,9,13,10,15,919.0,87.0,2.3,24.95,779.0,1029.29,748.38
2018,9,13,10,30,926.0,88.0,2.3,25.4,807.0,1024.73,743.16
2018,9,13,10,45,930.5,89.0,2.35,25.8,827.5,1013.55,734.61
2018,9,13,11,0,935.0,90.0,2.4,26.2,848.0,998.26,723.62
2018,9,13,11,15,938.0,90.0,2.45,26.45,860.5,976.45,709.01
2018,9,13,11,30,941.0,90.0,2.5,26.7,873.0,950.75,691.98
2018,9,13,11,45,942.0,90.5,2.55,27.0,877.5,919.99,671.55
2018,9,13,12,0,943.0,91.0,2.6,27.3,882.0,885.64,648.75
2018,9,13,12,15,941.5,91.0,2.75,27.4,878.0,845.38,623.1
2018,9,13,12,30,940.0,91.0,2.9,27.5,874.0,802.05,595.04
2018,9,13,12,45,936.5,90.5,3.05,27.6,861.5,753.97,562.33
2018,9,13,13,0,933.0,90.0,3.2,27.7,849.0,703.42,525.74
2018,9,13,13,15,928.5,89.5,3.3,27.6,829.5,650.02,486.15
2018,9,13,13,30,924.0,89.0,3.4,27.5,810.0,594.69,443.81
2018,9,13,13,45,917.0,88.0,3.5,27.4,782.5,536.0,397.53
2018,9,13,14,0,910.0,87.0,3.6,27.3,755.0,476.18,348.73
2018,9,13,14,15,900.5,85.0,3.7,27.05,720.5,413.72,296.58
2018,9,13,14,30,891.0,83.0,3.8,26.8,686.0,350.97,242.86
2018,9,13,14,45,878.5,81.5,3.9,26.55,646.0,287.79,188.52
2018,9,13,15,0,866.0,80.0,4.0,26.3,606.0,225.19,136.36
2018,9,13,15,15,849.0,77.5,4.0,26.3,560.5,162.15,89.86
2018,9,13,15,30,832.0,75.0,4.0,26.3,515.0,100.77,58.48
2018,9,13,15,45,809.0,72.0,4.05,25.4,466.0,64.46,49.17
2018,9,13,16,0,786.0,69.0,4.1,24.5,417.0,61.99,47.45
2018,9,13,16,15,753.5,65.5,4.1,23.85,365.0,58.94,45.13
2018,9,13,16,30,721.0,62.0,4.1,23.2,313.0,55.88,42.73
2018,9,13,16,45,666.5,57.5,4.1,22.6,259.5,51.75,39.31
2018,9,13,17,0,612.0,53.0,4.1,22.0,206.0,44.0,32.6
2018,9,13,17,15,536.5,46.5,3.95,21.2,157.0,38.53,27.71
2018,9,13,17,30,461.0,40.0,3.8,20.4,108.0,33.18,22.67
2018,9,13,17,45,323.5,29.5,3.7,19.6,67.5,24.36,13.71
2018,9,13,18,0,186.0,19.0,3.6,18.8,27.0,15.71,0.0
2018,9,13,18,15,93.0,9.5,3.5,18.3,13.5,7.47,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,14,5,45,37.5,7.0,1.0,13.35,8.5,0.0,0.0
2018,9,14,6,0,75.0,14.0,1.1,13.6,17.0,53.75,0.0
2018,9,14,6,15,162.0,29.5,1.2,14.2,48.0,174.52,122.32
2018,9,14,6,30,249.0,45.0,1.3,14.8,79.0,258.58,208.91
2018,9,14,6,45,407.0,49.5,1.35,15.4,134.0,392.95,322.6
2018,9,14,7,0,565.0,54.0,1.4,16.0,189.0,537.65,437.55
2018,9,14,7,15,612.5,62.0,1.4,16.9,241.0,609.14,490.19
2018,9,14,7,30,660.0,70.0,1.4,17.8,293.0,682.25,541.63
2018,9,14,7,45,726.0,68.5,1.35,18.65,351.0,755.21,589.94
2018,9,14,8,0,792.0,67.0,1.3,19.5,409.0,834.7,640.35
2018,9,14,8,15,821.0,68.5,1.05,20.5,460.0,873.03,657.35
2018,9,14,8,30,850.0,70.0,0.8,21.5,511.0,919.68,678.6
2018,9,14,8,45,875.0,69.5,0.55,22.45,559.0,957.51,692.41
2018,9,14,9,0,900.0,69.0,0.3,23.4,607.0,992.55,703.43
2018,9,14,9,15,907.0,73.0,0.5,24.3,647.0,1011.97,715.07
2018,9,14,9,30,914.0,77.0,0.7,25.2,687.0,1027.41,724.65
2018,9,14,9,45,917.5,81.5,0.9,26.15,721.0,1035.79,729.74
2018,9,14,10,0,921.0,86.0,1.1,27.1,755.0,1039.94,732.17
2018,9,14,10,15,928.5,86.5,1.25,27.55,783.0,1039.29,732.08
2018,9,14,10,30,936.0,87.0,1.4,28.0,811.0,1034.48,729.45
2018,9,14,10,45,941.5,87.5,1.55,28.45,831.5,1023.49,723.02
2018,9,14,11,0,947.0,88.0,1.7,28.9,852.0,1008.34,714.0
2018,9,14,11,15,949.5,88.0,1.85,29.2,864.0,985.73,700.67
2018,9,14,11,30,952.0,88.0,2.0,29.5,876.0,959.19,684.77
2018,9,14,11,45,953.0,87.5,2.15,29.75,880.0,927.02,665.22
2018,9,14,12,0,954.0,87.0,2.3,30.0,884.0,891.27,643.11
2018,9,14,12,15,952.0,87.5,2.4,30.05,880.0,850.65,617.64
2018,9,14,12,30,950.0,88.0,2.5,30.1,876.0,806.95,589.81
2018,9,14,12,45,946.0,88.5,2.6,30.2,863.5,758.95,557.71
2018,9,14,13,0,942.0,89.0,2.7,30.3,851.0,708.45,521.7
2018,9,14,13,15,937.0,88.0,2.8,30.2,830.5,653.77,482.04
2018,9,14,13,30,932.0,87.0,2.9,30.1,810.0,597.21,439.64
2018,9,14,13,45,893.5,99.5,3.0,30.0,773.0,533.59,390.63
2018,9,14,14,0,855.0,112.0,3.1,29.9,736.0,471.59,341.43
2018,9,14,14,15,849.0,107.5,3.15,29.6,702.5,411.37,292.05
2018,9,14,14,30,843.0,103.0,3.2,29.3,669.0,348.03,239.01
2018,9,14,14,45,858.0,91.0,3.3,29.05,637.0,289.23,188.13
2018,9,14,15,0,873.0,79.0,3.4,28.8,605.0,225.17,134.56
2018,9,14,15,15,856.0,76.5,3.4,28.8,559.5,161.65,88.31
2018,9,14,15,30,839.0,74.0,3.4,28.8,514.0,99.79,57.25
2018,9,14,15,45,812.0,72.0,3.5,27.85,463.5,64.53,48.73
2018,9,14,16,0,785.0,70.0,3.6,26.9,413.0,62.7,47.58
2018,9,14,16,15,729.5,68.5,3.55,26.2,356.0,60.81,46.27
2018,9,14,16,30,674.0,67.0,3.5,25.5,299.0,54.6,41.22
2018,9,14,16,45,631.0,61.0,3.5,24.75,249.0,49.96,37.41
2018,9,14,17,0,588.0,55.0,3.5,24.0,199.0,45.29,33.4
2018,9,14,17,15,509.5,47.5,3.4,23.1,150.0,39.13,27.94
2018,9,14,17,30,431.0,40.0,3.3,22.2,101.0,33.05,22.29
2018,9,14,17,45,293.5,29.0,3.15,21.3,62.5,23.89,12.76
2018,9,14,18,0,156.0,18.0,3.0,20.4,24.0,14.16,0.0
2018,9,14,18,15,78.0,9.0,2.95,19.8,12.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,81.5,8.0,2.7,13.8,10.5,0.0,0.0
2018,9,15,6,0,163.0,16.0,2.8,14.0,21.0,105.85,0.0
2018,9,15,6,15,321.5,26.0,2.9,14.5,60.5,270.94,187.54
2018,9,15,6,30,480.0,36.0,3.0,15.0,100.0,407.86,330.21
2018,9,15,6,45,563.0,42.0,3.1,15.5,150.0,491.07,403.53
2018,9,15,7,0,646.0,48.0,3.2,16.0,200.0,587.92,482.44
2018,9,15,7,15,697.5,52.0,3.2,16.65,253.5,661.3,538.73
2018,9,15,7,30,749.0,56.0,3.2,17.3,307.0,735.98,593.13
2018,9,15,7,45,784.5,59.0,3.2,17.95,360.5,795.97,634.27
2018,9,15,8,0,820.0,62.0,3.2,18.6,414.0,844.99,666.01
2018,9,15,8,15,844.0,65.0,3.15,19.25,465.0,891.59,694.77
2018,9,15,8,30,868.0,68.0,3.1,19.9,516.0,935.95,721.16
2018,9,15,8,45,886.5,70.0,3.05,20.55,563.5,970.96,740.51
2018,9,15,9,0,905.0,72.0,3.0,21.2,611.0,1002.81,757.45
2018,9,15,9,15,914.0,75.5,2.95,21.7,651.5,1023.5,767.16
2018,9,15,9,30,923.0,79.0,2.9,22.2,692.0,1040.24,774.35
2018,9,15,9,45,928.0,83.0,2.9,22.75,727.0,1049.41,776.98
2018,9,15,10,0,933.0,87.0,2.9,23.3,762.0,1054.33,777.06
2018,9,15,10,15,941.5,88.0,2.95,23.7,791.0,1055.06,775.54
2018,9,15,10,30,950.0,89.0,3.0,24.1,820.0,1051.52,771.46
2018,9,15,10,45,955.5,89.5,3.05,24.5,841.0,1040.17,762.51
2018,9,15,11,0,961.0,90.0,3.1,24.9,862.0,1024.59,751.03
2018,9,15,11,15,964.0,90.5,3.15,25.15,875.0,1002.49,735.88
2018,9,15,11,30,967.0,91.0,3.2,25.4,888.0,976.36,718.2
2018,9,15,11,45,968.5,90.5,3.25,25.7,892.5,943.98,696.29
2018,9,15,12,0,970.0,90.0,3.3,26.0,897.0,907.93,671.95
2018,9,15,12,15,969.5,89.5,3.45,26.1,893.0,866.75,645.14
2018,9,15,12,30,969.0,89.0,3.6,26.2,889.0,822.35,615.83
2018,9,15,12,45,966.5,88.5,3.7,26.35,876.5,773.5,581.86
2018,9,15,13,0,964.0,88.0,3.8,26.5,864.0,722.0,543.77
2018,9,15,13,15,959.5,87.5,3.85,26.45,844.0,666.85,502.2
2018,9,15,13,30,955.0,87.0,3.9,26.4,824.0,609.7,457.85
2018,9,15,13,45,948.5,86.0,4.0,26.35,796.0,549.38,409.79
2018,9,15,14,0,942.0,85.0,4.1,26.3,768.0,487.8,359.09
2018,9,15,14,15,933.0,83.0,4.15,26.1,733.0,423.48,304.87
2018,9,15,14,30,924.0,81.0,4.2,25.9,698.0,358.76,249.0
2018,9,15,14,45,911.5,79.0,4.25,25.7,656.5,293.03,192.14
2018,9,15,15,0,899.0,77.0,4.3,25.5,615.0,227.87,137.63
2018,9,15,15,15,881.5,75.0,4.3,25.5,568.5,162.93,89.74
2018,9,15,15,30,864.0,73.0,4.3,25.5,522.0,99.7,57.86
2018,9,15,15,45,841.0,69.5,4.4,24.7,471.0,70.18,54.21
2018,9,15,16,0,818.0,66.0,4.5,23.9,420.0,60.42,46.27
2018,9,15,16,15,771.5,64.0,4.55,23.25,364.0,58.13,44.58
2018,9,15,16,30,725.0,62.0,4.6,22.6,308.0,55.97,42.93
2018,9,15,16,45,669.5,57.0,4.6,21.95,253.5,51.43,39.12
2018,9,15,17,0,614.0,52.0,4.6,21.3,199.0,43.3,32.05
2018,9,15,17,15,515.0,46.0,4.5,20.5,148.0,38.03,27.28
2018,9,15,17,30,416.0,40.0,4.4,19.7,97.0,33.02,22.44
2018,9,15,17,45,278.0,28.0,4.25,18.9,59.0,23.06,11.65
2018,9,15,18,0,140.0,16.0,4.1,18.1,21.0,12.59,0.0
2018,9,15,18,15,70.0,8.0,4.0,17.55,10.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,16,5,45,88.5,8.0,1.95,12.25,10.5,0.0,0.0
2018,9,16,6,0,177.0,16.0,2.0,12.5,21.0,114.29,0.0
2018,9,16,6,15,343.5,25.5,2.15,13.2,61.5,283.8,190.87
2018,9,16,6,30,510.0,35.0,2.3,13.9,102.0,419.56,339.35
2018,9,16,6,45,594.0,41.0,2.4,14.6,153.5,513.88,420.61
2018,9,16,7,0,678.0,47.0,2.5,15.3,205.0,612.94,500.22
2018,9,16,7,15,728.0,51.5,2.55,16.2,259.5,687.07,556.06
2018,9,16,7,30,778.0,56.0,2.6,17.1,314.0,762.33,609.74
2018,9,16,7,45,811.0,59.0,2.7,18.0,368.0,821.12,649.27
2018,9,16,8,0,844.0,62.0,2.8,18.9,422.0,868.62,679.4
2018,9,16,8,15,866.0,64.5,2.75,19.65,472.5,913.25,705.89
2018,9,16,8,30,888.0,67.0,2.7,20.4,523.0,955.48,729.94
2018,9,16,8,45,904.0,69.5,2.65,21.15,570.0,989.01,747.51
2018,9,16,9,0,920.0,72.0,2.6,21.9,617.0,1019.2,762.58
2018,9,16,9,15,931.5,73.5,2.5,22.55,658.0,1039.97,771.03
2018,9,16,9,30,943.0,75.0,2.4,23.2,699.0,1056.85,776.95
2018,9,16,9,45,952.0,76.5,2.3,23.9,734.5,1067.12,778.48
2018,9,16,10,0,961.0,78.0,2.2,24.6,770.0,1073.17,777.45
2018,9,16,10,15,967.5,79.0,2.1,25.2,798.5,1071.79,772.18
2018,9,16,10,30,974.0,80.0,2.0,25.8,827.0,1066.07,764.43
2018,9,16,10,45,978.0,80.5,1.9,26.4,847.0,1052.98,752.3
2018,9,16,11,0,982.0,81.0,1.8,27.0,867.0,1035.62,737.79
2018,9,16,11,15,983.5,81.5,1.8,27.4,879.0,1011.71,721.38
2018,9,16,11,30,985.0,82.0,1.8,27.8,891.0,983.78,702.62
2018,9,16,11,45,985.0,82.5,1.8,28.25,895.0,950.63,680.52
2018,9,16,12,0,985.0,83.0,1.8,28.7,899.0,913.8,656.14
2018,9,16,12,15,983.0,83.5,1.9,28.9,894.5,871.86,630.08
2018,9,16,12,30,981.0,84.0,2.0,29.1,890.0,826.74,601.59
2018,9,16,12,45,976.0,84.5,2.1,29.25,876.5,776.51,568.69
2018,9,16,13,0,971.0,85.0,2.2,29.4,863.0,723.8,531.55
2018,9,16,13,15,965.5,84.0,2.3,29.4,841.5,667.21,490.8
2018,9,16,13,30,960.0,83.0,2.4,29.4,820.0,608.74,447.22
2018,9,16,13,45,953.0,82.5,2.5,29.4,792.0,548.32,400.55
2018,9,16,14,0,946.0,82.0,2.6,29.4,764.0,486.67,351.18
2018,9,16,14,15,936.0,80.0,2.7,29.2,728.0,421.72,297.95
2018,9,16,14,30,926.0,78.0,2.8,29.0,692.0,356.5,243.02
2018,9,16,14,45,912.0,77.0,2.9,28.8,650.5,291.05,187.57
2018,9,16,15,0,898.0,76.0,3.0,28.6,609.0,226.32,134.45
2018,9,16,15,15,881.0,73.0,3.0,28.6,562.0,160.78,86.92
2018,9,16,15,30,864.0,70.0,3.0,28.6,515.0,96.95,55.22
2018,9,16,15,45,833.5,69.0,3.15,27.75,463.0,69.61,53.04
2018,9,16,16,0,803.0,68.0,3.3,26.9,411.0,61.6,46.68
2018,9,16,16,15,754.5,65.0,3.35,26.2,354.5,58.62,44.44
2018,9,16,16,30,706.0,62.0,3.4,25.5,298.0,55.71,42.19
2018,9,16,16,45,659.5,56.0,3.45,24.8,246.0,50.52,37.86
2018,9,16,17,0,613.0,50.0,3.5,24.1,194.0,45.29,33.34
2018,9,16,17,15,513.5,43.5,3.35,23.05,143.0,36.08,25.26
2018,9,16,17,30,414.0,37.0,3.2,22.0,92.0,30.6,20.07
2018,9,16,17,45,260.5,25.0,3.1,20.95,54.0,20.52,8.88
2018,9,16,18,0,107.0,13.0,3.0,19.9,16.0,10.23,0.0
2018,9,16,18,15,53.5,6.5,2.95,19.35,8.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,5,45,85.0,7.5,1.45,13.4,10.0,0.0,0.0
2018,9,17,6,0,170.0,15.0,1.6,13.7,20.0,109.89,0.0
2018,9,17,6,15,332.5,24.5,1.75,14.35,58.5,275.47,176.95
2018,9,17,6,30,495.0,34.0,1.9,15.0,97.0,409.72,328.8
2018,9,17,6,45,513.0,43.5,2.0,15.65,136.0,466.29,380.52
2018,9,17,7,0,531.0,53.0,2.1,16.3,175.0,514.63,421.38
2018,9,17,7,15,605.5,60.0,2.1,17.05,233.0,605.48,491.3
2018,9,17,7,30,680.0,67.0,2.1,17.8,291.0,700.08,560.0
2018,9,17,7,45,753.5,64.0,2.1,18.6,351.0,778.56,613.53
2018,9,17,8,0,827.0,61.0,2.1,19.4,411.0,853.3,662.19
2018,9,17,8,15,850.0,63.5,2.05,20.2,461.5,898.38,688.12
2018,9,17,8,30,873.0,66.0,2.0,21.0,512.0,941.18,711.92
2018,9,17,8,45,890.0,68.0,1.95,21.85,558.5,974.72,728.77
2018,9,17,9,0,907.0,70.0,1.9,22.7,605.0,1005.03,743.21
2018,9,17,9,15,915.0,74.0,1.85,23.4,645.5,1025.25,751.35
2018,9,17,9,30,923.0,78.0,1.8,24.1,686.0,1041.47,757.0
2018,9,17,9,45,926.0,83.0,1.75,24.85,720.0,1049.66,757.5
2018,9,17,10,0,929.0,88.0,1.7,25.6,754.0,1053.54,755.51
2018,9,17,10,15,936.0,88.5,1.8,26.15,781.5,1052.01,753.17
2018,9,17,10,30,943.0,89.0,1.9,26.7,809.0,1046.28,748.37
2018,9,17,10,45,948.0,90.0,2.0,27.25,829.5,1034.91,740.18
2018,9,17,11,0,953.0,91.0,2.1,27.8,850.0,1019.34,729.48
2018,9,17,11,15,956.0,90.5,2.25,28.1,862.0,996.15,715.3
2018,9,17,11,30,959.0,90.0,2.4,28.4,874.0,969.02,698.54
2018,9,17,11,45,960.0,90.5,2.55,28.7,878.5,937.3,678.67
2018,9,17,12,0,961.0,91.0,2.7,29.0,883.0,901.93,656.23
2018,9,17,12,15,959.5,91.0,2.85,29.05,878.5,860.58,630.22
2018,9,17,12,30,958.0,91.0,3.0,29.1,874.0,816.12,601.75
2018,9,17,12,45,954.0,91.5,3.15,29.15,861.5,767.41,569.0
2018,9,17,13,0,950.0,92.0,3.3,29.2,849.0,716.21,532.24
2018,9,17,13,15,945.5,91.0,3.4,29.05,828.5,661.1,491.79
2018,9,17,13,30,941.0,90.0,3.5,28.9,808.0,604.06,448.52
2018,9,17,13,45,933.5,88.5,3.65,28.75,779.5,543.42,401.18
2018,9,17,14,0,926.0,87.0,3.8,28.6,751.0,481.69,351.25
2018,9,17,14,15,916.0,85.5,3.85,28.25,715.5,418.21,298.46
2018,9,17,14,30,906.0,84.0,3.9,27.9,680.0,354.46,244.11
2018,9,17,14,45,893.0,82.0,4.0,27.55,639.0,289.59,188.67
2018,9,17,15,0,880.0,80.0,4.1,27.2,598.0,225.37,135.57
2018,9,17,15,15,862.0,77.5,4.1,27.2,551.5,161.11,88.69
2018,9,17,15,30,844.0,75.0,4.1,27.2,505.0,98.66,57.7
2018,9,17,15,45,819.0,71.5,4.2,26.1,454.5,64.36,49.02
2018,9,17,16,0,794.0,68.0,4.3,25.0,404.0,61.45,46.96
2018,9,17,16,15,745.5,66.0,4.3,24.25,348.5,59.24,45.36
2018,9,17,16,30,697.0,64.0,4.3,23.5,293.0,57.18,43.82
2018,9,17,16,45,615.5,60.0,4.3,22.7,235.5,49.13,37.0
2018,9,17,17,0,534.0,56.0,4.3,21.9,178.0,45.64,33.95
2018,9,17,17,15,436.5,47.0,4.2,21.0,129.5,38.31,27.36
2018,9,17,17,30,339.0,38.0,4.1,20.1,81.0,31.09,20.54
2018,9,17,17,45,213.5,25.0,4.0,19.15,47.5,20.44,7.82
2018,9,17,18,0,88.0,12.0,3.9,18.2,14.0,9.44,0.0
2018,9,17,18,15,44.0,6.0,3.8,17.65,7.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,5,45,70.5,7.5,1.8,12.85,9.0,0.0,0.0
2018,9,18,6,0,141.0,15.0,1.9,13.1,18.0,93.49,0.0
2018,9,18,6,15,296.5,25.5,2.0,13.6,55.5,252.94,154.92
2018,9,18,6,30,452.0,36.0,2.1,14.1,93.0,392.86,316.01
2018,9,18,6,45,502.0,44.0,2.15,14.6,135.5,460.35,377.57
2018,9,18,7,0,552.0,52.0,2.2,15.1,178.0,530.99,436.25
2018,9,18,7,15,613.5,60.0,2.15,15.8,233.0,613.54,499.81
2018,9,18,7,30,675.0,68.0,2.1,16.5,288.0,698.79,561.74
2018,9,18,7,45,740.0,68.0,2.1,17.2,347.0,773.27,613.05
2018,9,18,8,0,805.0,68.0,2.1,17.9,406.0,854.45,666.94
2018,9,18,8,15,830.0,70.5,2.0,18.65,456.5,901.3,693.8
2018,9,18,8,30,855.0,73.0,1.9,19.4,507.0,934.51,710.73
2018,9,18,8,45,873.0,75.5,1.85,20.2,553.5,969.12,728.65
2018,9,18,9,0,891.0,78.0,1.8,21.0,600.0,1000.57,744.06
2018,9,18,9,15,905.0,79.5,1.8,21.75,641.5,1023.28,754.4
2018,9,18,9,30,919.0,81.0,1.8,22.5,683.0,1042.25,762.39
2018,9,18,9,45,930.0,81.5,1.8,23.3,718.0,1053.0,765.09
2018,9,18,10,0,941.0,82.0,1.8,24.1,753.0,1059.66,765.41
2018,9,18,10,15,947.5,83.0,1.9,24.65,781.0,1058.14,762.98
2018,9,18,10,30,954.0,84.0,2.0,25.2,809.0,1052.37,758.07
2018,9,18,10,45,958.5,84.5,2.1,25.8,829.0,1039.79,748.86
2018,9,18,11,0,963.0,85.0,2.2,26.4,849.0,1023.02,737.15
2018,9,18,11,15,964.5,86.0,2.3,26.8,861.0,999.81,721.99
2018,9,18,11,30,966.0,87.0,2.4,27.2,873.0,972.64,704.32
2018,9,18,11,45,966.5,87.0,2.5,27.55,876.5,939.73,683.03
2018,9,18,12,0,967.0,87.0,2.6,27.9,880.0,903.19,659.28
2018,9,18,12,15,964.0,88.0,2.7,28.1,875.5,861.38,632.24
2018,9,18,12,30,961.0,89.0,2.8,28.3,871.0,816.52,602.88
2018,9,18,12,45,956.0,89.5,2.9,28.5,857.5,766.93,569.07
2018,9,18,13,0,951.0,90.0,3.0,28.7,844.0,714.93,531.33
2018,9,18,13,15,944.5,90.0,3.1,28.7,823.0,659.41,490.37
2018,9,18,13,30,938.0,90.0,3.2,28.7,802.0,602.13,446.77
2018,9,18,13,45,929.5,89.0,3.3,28.7,773.0,541.52,399.23
2018,9,18,14,0,921.0,88.0,3.4,28.7,744.0,479.93,349.29
2018,9,18,14,15,910.0,87.0,3.45,28.45,708.5,416.69,296.77
2018,9,18,14,30,899.0,86.0,3.5,28.2,673.0,353.31,242.84
2018,9,18,14,45,884.5,84.0,3.6,28.0,631.5,288.43,187.57
2018,9,18,15,0,870.0,82.0,3.7,27.8,590.0,224.4,134.84
2018,9,18,15,15,851.5,79.0,3.7,27.8,543.5,160.31,88.33
2018,9,18,15,30,833.0,76.0,3.7,27.8,497.0,91.55,52.4
2018,9,18,15,45,806.0,73.5,3.8,26.85,446.5,65.54,49.88
2018,9,18,16,0,779.0,71.0,3.9,25.9,396.0,63.4,48.45
2018,9,18,16,15,740.0,67.0,3.9,25.1,343.0,59.94,45.8
2018,9,18,16,30,701.0,63.0,3.9,24.3,290.0,56.48,43.07
2018,9,18,16,45,643.5,58.0,3.95,23.55,237.0,48.0,35.88
2018,9,18,17,0,586.0,53.0,4.0,22.8,184.0,43.87,32.26
2018,9,18,17,15,485.5,45.0,3.95,21.75,134.0,37.14,26.21
2018,9,18,17,30,385.0,37.0,3.9,20.7,84.0,30.58,19.93
2018,9,18,17,45,224.0,23.5,3.85,19.7,47.5,19.28,5.55
2018,9,18,18,0,63.0,10.0,3.8,18.7,11.0,7.87,0.0
2018,9,18,18,15,31.5,5.0,3.7,18.1,5.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
