Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,5,45,44.0,7.0,1.65,12.85,8.0,0.0,0.0
2018,9,19,6,0,88.0,14.0,1.7,13.1,16.0,62.21,0.0
2018,9,19,6,15,228.0,28.0,1.85,13.55,51.5,209.62,119.66
2018,9,19,6,30,368.0,42.0,2.0,14.0,87.0,341.48,274.53
2018,9,19,6,45,334.5,42.0,2.1,14.5,98.5,336.5,278.25
2018,9,19,7,0,301.0,42.0,2.2,15.0,110.0,322.81,270.38
2018,9,19,7,15,150.5,56.5,2.25,15.7,90.5,199.13,166.78
2018,9,19,7,30,0.0,71.0,2.3,16.4,71.0,55.54,41.51
2018,9,19,7,45,0.5,99.5,2.35,17.1,99.5,82.13,63.8
2018,9,19,8,0,1.0,128.0,2.4,17.8,128.0,109.03,85.76
2018,9,19,8,15,1.0,135.0,2.4,18.65,135.5,113.44,88.79
2018,9,19,8,30,1.0,142.0,2.4,19.5,143.0,118.23,92.1
2018,9,19,8,45,19.0,180.0,2.35,20.4,191.5,171.24,135.0
2018,9,19,9,0,37.0,218.0,2.3,21.3,240.0,246.19,193.84
2018,9,19,9,15,201.5,235.0,2.3,22.15,365.5,451.43,355.09
2018,9,19,9,30,366.0,252.0,2.3,23.0,491.0,659.69,507.22
2018,9,19,9,45,617.5,185.0,2.35,23.9,613.0,875.01,656.99
2018,9,19,10,0,869.0,118.0,2.4,24.8,735.0,1042.85,762.4
2018,9,19,10,15,900.0,110.5,2.5,25.65,771.0,1042.09,757.51
2018,9,19,10,30,931.0,103.0,2.6,26.5,807.0,1051.39,760.97
2018,9,19,10,45,936.0,104.0,2.75,27.35,827.5,1039.71,751.54
2018,9,19,11,0,941.0,105.0,2.9,28.2,848.0,1023.87,739.71
2018,9,19,11,15,943.5,106.0,3.0,28.8,860.5,1001.58,724.12
2018,9,19,11,30,946.0,107.0,3.1,29.4,873.0,975.35,706.08
2018,9,19,11,45,946.5,107.5,3.25,29.95,877.0,943.04,684.62
2018,9,19,12,0,947.0,108.0,3.4,30.5,881.0,907.18,660.72
2018,9,19,12,15,945.5,108.0,3.5,30.75,876.5,865.84,633.55
2018,9,19,12,30,944.0,108.0,3.6,31.0,872.0,821.43,604.11
2018,9,19,12,45,940.5,107.5,3.7,31.2,859.0,772.3,569.87
2018,9,19,13,0,937.0,107.0,3.8,31.4,846.0,720.69,532.35
2018,9,19,13,15,932.0,106.0,3.85,31.45,825.0,665.51,491.43
2018,9,19,13,30,927.0,105.0,3.9,31.5,804.0,608.49,447.94
2018,9,19,13,45,919.0,104.0,3.95,31.5,776.0,548.38,400.91
2018,9,19,14,0,911.0,103.0,4.0,31.5,748.0,487.25,351.59
2018,9,19,14,15,899.5,101.0,4.05,31.35,711.5,423.28,298.93
2018,9,19,14,30,888.0,99.0,4.1,31.2,675.0,359.28,245.04
2018,9,19,14,45,872.0,97.0,4.15,31.1,633.0,290.86,187.73
2018,9,19,15,0,856.0,95.0,4.2,31.0,591.0,226.12,135.12
2018,9,19,15,15,835.5,92.0,4.2,31.0,543.5,161.59,88.94
2018,9,19,15,30,815.0,89.0,4.2,31.0,496.0,99.4,58.55
2018,9,19,15,45,779.0,86.0,4.15,30.3,443.0,74.09,56.25
2018,9,19,16,0,743.0,83.0,4.1,29.6,390.0,66.31,50.12
2018,9,19,16,15,703.0,77.5,3.7,28.8,336.5,62.3,47.07
2018,9,19,16,30,663.0,72.0,3.3,28.0,283.0,58.26,43.89
2018,9,19,16,45,593.0,66.0,2.95,27.25,229.0,53.47,39.93
2018,9,19,17,0,523.0,60.0,2.6,26.5,175.0,48.81,35.88
2018,9,19,17,15,434.5,50.5,2.3,25.2,128.0,41.3,29.25
2018,9,19,17,30,346.0,41.0,2.0,23.9,81.0,33.86,22.16
2018,9,19,17,45,206.5,26.0,1.75,22.6,46.5,19.81,3.55
2018,9,19,18,0,67.0,11.0,1.5,21.3,12.0,8.65,0.0
2018,9,19,18,15,33.5,5.5,1.45,20.85,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,20,5,45,38.5,6.0,0.45,17.15,7.0,0.0,0.0
2018,9,20,6,0,77.0,12.0,0.4,17.4,14.0,54.41,0.0
2018,9,20,6,15,220.5,25.5,0.5,18.3,48.5,202.81,103.27
2018,9,20,6,30,364.0,39.0,0.6,19.2,83.0,337.44,262.29
2018,9,20,6,45,466.5,48.0,0.65,20.1,133.0,441.71,349.4
2018,9,20,7,0,569.0,57.0,0.7,21.0,183.0,553.45,434.84
2018,9,20,7,15,628.0,63.0,0.9,21.95,236.0,632.42,493.21
2018,9,20,7,30,687.0,69.0,1.1,22.9,289.0,713.53,550.45
2018,9,20,7,45,715.0,75.5,1.3,23.9,339.5,769.24,587.53
2018,9,20,8,0,743.0,82.0,1.5,24.9,390.0,817.79,618.58
2018,9,20,8,15,782.0,83.0,1.6,25.9,443.0,874.81,653.29
2018,9,20,8,30,821.0,84.0,1.7,26.9,496.0,930.05,685.7
2018,9,20,8,45,840.5,87.0,1.85,27.9,542.5,966.4,705.75
2018,9,20,9,0,860.0,90.0,2.0,28.9,589.0,999.59,723.67
2018,9,20,9,15,875.5,92.0,2.0,29.6,630.5,1011.13,726.77
2018,9,20,9,30,891.0,94.0,2.0,30.3,672.0,1031.63,735.81
2018,9,20,9,45,903.0,94.5,2.0,31.0,707.0,1042.95,739.05
2018,9,20,10,0,915.0,95.0,2.0,31.7,742.0,1050.28,740.03
2018,9,20,10,15,922.0,97.0,1.95,32.15,770.0,1050.12,736.7
2018,9,20,10,30,929.0,99.0,1.9,32.6,798.0,1045.75,731.04
2018,9,20,10,45,934.0,99.5,1.85,33.1,818.0,1033.55,720.68
2018,9,20,11,0,939.0,100.0,1.8,33.6,838.0,1017.23,708.09
2018,9,20,11,15,942.0,100.5,1.75,33.85,850.5,994.96,692.79
2018,9,20,11,30,945.0,101.0,1.7,34.1,863.0,968.75,675.28
2018,9,20,11,45,945.5,101.0,1.7,34.4,866.5,936.03,654.34
2018,9,20,12,0,946.0,101.0,1.7,34.7,870.0,899.77,631.25
2018,9,20,12,15,945.0,101.0,1.75,34.8,865.5,858.93,606.24
2018,9,20,12,30,944.0,101.0,1.8,34.9,861.0,814.99,579.01
2018,9,20,12,45,941.0,99.5,1.85,35.0,847.5,765.36,546.59
2018,9,20,13,0,938.0,98.0,1.9,35.1,834.0,713.26,510.74
2018,9,20,13,15,932.5,97.5,1.95,35.1,813.0,658.26,471.98
2018,9,20,13,30,927.0,97.0,2.0,35.1,792.0,601.46,430.62
2018,9,20,13,45,919.5,95.5,2.05,35.05,763.5,541.29,385.48
2018,9,20,14,0,912.0,94.0,2.1,35.0,735.0,480.06,337.9
2018,9,20,14,15,901.5,92.0,2.1,34.85,699.5,416.53,287.09
2018,9,20,14,30,891.0,90.0,2.1,34.7,664.0,352.86,234.87
2018,9,20,14,45,876.5,87.5,2.1,34.55,622.0,287.93,181.53
2018,9,20,15,0,862.0,85.0,2.1,34.4,580.0,223.9,130.65
2018,9,20,15,15,842.0,82.5,2.1,34.4,533.5,154.77,82.03
2018,9,20,15,30,822.0,80.0,2.1,34.4,487.0,92.68,52.59
2018,9,20,15,45,795.0,76.5,2.15,33.8,436.5,67.53,50.02
2018,9,20,16,0,768.0,73.0,2.2,33.2,386.0,64.75,48.04
2018,9,20,16,15,716.0,70.0,1.95,32.2,330.5,61.93,46.05
2018,9,20,16,30,664.0,67.0,1.7,31.2,275.0,54.66,40.26
2018,9,20,16,45,596.0,60.5,1.45,30.25,221.0,49.4,35.97
2018,9,20,17,0,528.0,54.0,1.2,29.3,167.0,44.2,31.55
2018,9,20,17,15,440.5,45.5,1.2,28.05,121.5,37.34,25.53
2018,9,20,17,30,353.0,37.0,1.2,26.8,76.0,30.59,19.02
2018,9,20,17,45,205.0,23.0,1.2,25.6,43.0,18.97,0.0
2018,9,20,18,0,57.0,9.0,1.2,24.4,10.0,7.08,0.0
2018,9,20,18,15,28.5,4.5,1.2,24.0,5.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,45,15.0,3.5,1.05,17.7,4.0,0.0,0.0
2018,9,21,6,0,30.0,7.0,1.0,17.8,8.0,23.1,0.0
2018,9,21,6,15,172.5,22.5,1.2,18.8,41.5,167.23,74.97
2018,9,21,6,30,315.0,38.0,1.4,19.8,75.0,303.75,237.09
2018,9,21,6,45,427.5,47.0,1.55,20.8,124.5,413.08,330.44
2018,9,21,7,0,540.0,56.0,1.7,21.8,174.0,530.98,423.18
2018,9,21,7,15,600.0,62.5,1.75,22.7,226.5,610.24,482.2
2018,9,21,7,30,660.0,69.0,1.8,23.6,279.0,691.86,539.89
2018,9,21,7,45,697.0,75.0,1.8,24.45,331.0,753.99,580.69
2018,9,21,8,0,734.0,81.0,1.8,25.3,383.0,809.66,615.35
2018,9,21,8,15,779.0,80.5,1.8,26.25,437.0,870.23,651.75
2018,9,21,8,30,824.0,80.0,1.8,27.2,491.0,929.21,685.73
2018,9,21,8,45,842.5,83.0,1.75,28.15,537.0,964.56,702.79
2018,9,21,9,0,861.0,86.0,1.7,29.1,583.0,984.27,709.72
2018,9,21,9,15,874.5,88.0,1.65,29.85,623.5,1006.39,718.8
2018,9,21,9,30,888.0,90.0,1.6,30.6,664.0,1024.85,725.47
2018,9,21,9,45,897.5,92.5,1.6,31.35,698.5,1035.95,728.4
2018,9,21,10,0,907.0,95.0,1.6,32.1,733.0,1043.01,729.06
2018,9,21,10,15,914.5,96.0,1.6,32.55,760.5,1042.2,726.01
2018,9,21,10,30,922.0,97.0,1.6,33.0,788.0,1037.24,720.72
2018,9,21,10,45,927.5,97.5,1.6,33.45,808.0,1025.6,711.6
2018,9,21,11,0,933.0,98.0,1.6,33.9,828.0,1009.85,700.24
2018,9,21,11,15,935.5,98.5,1.65,34.2,840.0,987.21,685.98
2018,9,21,11,30,938.0,99.0,1.7,34.5,852.0,960.69,669.45
2018,9,21,11,45,938.5,99.5,1.75,34.8,855.5,928.65,649.5
2018,9,21,12,0,939.0,100.0,1.8,35.1,859.0,893.08,627.32
2018,9,21,12,15,935.5,101.0,1.85,35.15,853.5,851.43,601.79
2018,9,21,12,30,932.0,102.0,1.9,35.2,848.0,806.87,574.15
2018,9,21,12,45,926.0,103.0,1.95,35.25,834.5,757.85,541.95
2018,9,21,13,0,920.0,104.0,2.0,35.3,821.0,706.59,506.58
2018,9,21,13,15,914.5,102.5,2.05,35.25,800.0,651.48,467.75
2018,9,21,13,30,909.0,101.0,2.1,35.2,779.0,594.66,426.39
2018,9,21,13,45,901.0,99.5,2.1,35.1,750.5,535.13,381.52
2018,9,21,14,0,893.0,98.0,2.1,35.0,722.0,474.65,334.39
2018,9,21,14,15,882.0,96.0,2.15,34.75,686.5,411.97,284.46
2018,9,21,14,30,871.0,94.0,2.2,34.5,651.0,349.23,233.13
2018,9,21,14,45,856.0,91.5,2.25,34.3,609.5,281.68,177.97
2018,9,21,15,0,841.0,89.0,2.3,34.1,568.0,217.84,127.26
2018,9,21,15,15,820.0,86.5,2.3,34.1,522.0,154.69,83.09
2018,9,21,15,30,799.0,84.0,2.3,34.1,476.0,93.94,54.39
2018,9,21,15,45,771.0,80.0,2.45,33.25,425.5,69.66,51.91
2018,9,21,16,0,743.0,76.0,2.6,32.4,375.0,66.61,49.78
2018,9,21,16,15,682.5,72.5,2.6,31.45,318.0,58.54,43.4
2018,9,21,16,30,622.0,69.0,2.6,30.5,261.0,55.62,41.2
2018,9,21,16,45,512.0,62.0,2.55,29.6,200.0,49.66,36.29
2018,9,21,17,0,402.0,55.0,2.5,28.7,139.0,43.93,31.37
2018,9,21,17,15,312.5,44.5,2.3,27.45,98.5,33.99,22.74
2018,9,21,17,30,223.0,34.0,2.1,26.2,58.0,25.84,15.03
2018,9,21,17,45,127.5,20.5,1.9,24.95,32.5,15.57,0.0
2018,9,21,18,0,32.0,7.0,1.7,23.7,7.0,5.51,0.0
2018,9,21,18,15,16.0,3.5,1.65,23.1,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,18.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,18.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,0.15,19.0,3.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,0.2,19.1,7.0,27.09,0.0
2018,9,22,6,15,110.5,17.5,0.2,19.6,28.5,117.31,42.47
2018,9,22,6,30,183.0,29.0,0.2,20.1,50.0,195.8,150.79
2018,9,22,6,45,166.5,39.5,0.25,20.65,66.0,203.16,161.65
2018,9,22,7,0,150.0,50.0,0.3,21.2,82.0,189.23,152.65
2018,9,22,7,15,75.0,72.5,0.35,21.9,88.5,144.92,115.7
2018,9,22,7,30,0.0,95.0,0.4,22.6,95.0,80.89,61.13
2018,9,22,7,45,34.5,125.0,0.45,23.35,139.0,155.09,122.19
2018,9,22,8,0,69.0,155.0,0.5,24.1,183.0,220.03,173.45
2018,9,22,8,15,293.5,151.0,0.55,25.3,293.5,466.63,363.25
2018,9,22,8,30,518.0,147.0,0.6,26.5,404.0,709.13,530.86
2018,9,22,8,45,687.0,119.0,0.7,27.75,493.0,862.85,625.85
2018,9,22,9,0,856.0,91.0,0.8,29.0,582.0,999.22,705.85
2018,9,22,9,15,870.5,93.5,0.9,29.85,623.5,1023.09,716.24
2018,9,22,9,30,885.0,96.0,1.0,30.7,665.0,1029.94,717.96
2018,9,22,9,45,895.5,98.5,1.1,31.55,700.0,1041.83,723.02
2018,9,22,10,0,906.0,101.0,1.2,32.4,735.0,1049.69,725.64
2018,9,22,10,15,913.5,102.0,1.3,32.85,762.5,1048.66,724.24
2018,9,22,10,30,921.0,103.0,1.4,33.3,790.0,1043.5,720.56
2018,9,22,10,45,926.5,104.0,1.55,33.75,810.5,1032.19,714.06
2018,9,22,11,0,932.0,105.0,1.7,34.2,831.0,1016.76,705.05
2018,9,22,11,15,935.0,105.5,1.75,34.4,843.0,994.37,691.18
2018,9,22,11,30,938.0,106.0,1.8,34.6,855.0,968.07,675.01
2018,9,22,11,45,939.5,106.0,1.9,34.8,859.0,936.17,655.93
2018,9,22,12,0,941.0,106.0,2.0,35.0,863.0,900.68,634.45
2018,9,22,12,15,941.5,104.5,2.05,35.0,858.5,859.55,609.23
2018,9,22,12,30,942.0,103.0,2.1,35.0,854.0,815.26,581.74
2018,9,22,12,45,941.0,101.0,2.2,35.0,841.0,766.48,550.07
2018,9,22,13,0,940.0,99.0,2.3,35.0,828.0,715.06,514.82
2018,9,22,13,15,935.0,98.0,2.4,34.8,807.0,659.67,476.0
2018,9,22,13,30,930.0,97.0,2.5,34.6,786.0,602.44,434.41
2018,9,22,13,45,917.0,97.0,2.6,34.45,755.0,540.52,387.83
2018,9,22,14,0,904.0,97.0,2.7,34.3,724.0,478.14,339.18
2018,9,22,14,15,899.5,93.0,2.8,33.9,690.5,415.58,288.88
2018,9,22,14,30,895.0,89.0,2.9,33.5,657.0,352.22,236.46
2018,9,22,14,45,880.5,86.5,3.0,33.15,615.0,286.98,182.43
2018,9,22,15,0,866.0,84.0,3.1,32.8,573.0,222.64,130.89
2018,9,22,15,15,846.0,81.0,3.1,32.8,526.0,152.96,81.48
2018,9,22,15,30,826.0,78.0,3.1,32.8,479.0,90.26,51.75
2018,9,22,15,45,783.0,77.5,3.15,31.75,425.0,68.1,51.01
2018,9,22,16,0,740.0,77.0,3.2,30.7,371.0,67.36,50.8
2018,9,22,16,15,622.5,79.0,3.05,29.8,302.5,62.34,46.92
2018,9,22,16,30,505.0,81.0,2.9,28.9,234.0,63.14,47.82
2018,9,22,16,45,499.5,66.5,2.8,28.05,193.5,53.06,39.39
2018,9,22,17,0,494.0,52.0,2.7,27.2,153.0,42.44,30.29
2018,9,22,17,15,396.0,44.0,2.4,26.0,109.5,35.97,24.48
2018,9,22,17,30,298.0,36.0,2.1,24.8,66.0,29.7,17.91
2018,9,22,17,45,166.5,21.5,1.8,23.6,36.5,16.36,0.0
2018,9,22,18,0,35.0,7.0,1.5,22.4,7.0,5.51,0.0
2018,9,22,18,15,17.5,3.5,1.4,21.85,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,4.5,1.05,15.85,5.0,0.0,0.0
2018,9,23,6,0,73.0,9.0,1.1,16.0,10.0,50.22,0.0
2018,9,23,6,15,109.5,21.5,1.2,16.65,30.0,124.65,35.06
2018,9,23,6,30,146.0,34.0,1.3,17.3,50.0,181.01,140.62
2018,9,23,6,45,141.5,52.0,1.35,17.95,74.5,187.68,151.68
2018,9,23,7,0,137.0,70.0,1.4,18.6,99.0,210.65,172.11
2018,9,23,7,15,90.0,94.5,1.4,19.4,115.5,189.3,153.92
2018,9,23,7,30,43.0,119.0,1.4,20.2,132.0,161.69,129.7
2018,9,23,7,45,66.0,141.5,1.35,20.95,166.0,205.97,165.72
2018,9,23,8,0,89.0,164.0,1.3,21.7,200.0,251.15,201.2
2018,9,23,8,15,367.5,141.0,1.3,22.75,318.0,550.53,434.07
2018,9,23,8,30,646.0,118.0,1.3,23.8,436.0,812.02,614.31
2018,9,23,8,45,755.5,101.5,1.3,24.85,507.5,903.36,667.63
2018,9,23,9,0,865.0,85.0,1.3,25.9,579.0,989.31,717.14
2018,9,23,9,15,877.5,88.0,1.4,26.9,619.5,1011.53,727.0
2018,9,23,9,30,890.0,91.0,1.5,27.9,660.0,1030.02,735.3
2018,9,23,9,45,898.5,93.5,1.6,28.9,694.0,1039.91,738.32
2018,9,23,10,0,907.0,96.0,1.7,29.9,728.0,1045.75,739.01
2018,9,23,10,15,915.0,97.5,1.8,30.45,756.0,1045.8,737.62
2018,9,23,10,30,923.0,99.0,1.9,31.0,784.0,1041.68,733.82
2018,9,23,10,45,924.5,101.0,1.95,31.55,802.5,1027.5,723.33
2018,9,23,11,0,926.0,103.0,2.0,32.1,821.0,1009.31,710.6
2018,9,23,11,15,932.5,102.5,2.1,32.35,834.5,989.25,698.26
2018,9,23,11,30,939.0,102.0,2.2,32.6,848.0,965.16,683.4
2018,9,23,11,45,916.0,113.0,2.3,32.9,843.5,922.71,656.71
2018,9,23,12,0,893.0,124.0,2.4,33.2,839.0,877.75,628.28
2018,9,23,12,15,904.5,118.0,2.5,33.25,838.5,842.75,606.65
2018,9,23,12,30,916.0,112.0,2.6,33.3,838.0,803.94,582.18
2018,9,23,12,45,925.0,105.5,2.7,33.35,828.5,759.14,552.01
2018,9,23,13,0,934.0,99.0,2.8,33.4,819.0,710.9,518.14
2018,9,23,13,15,901.5,108.0,2.9,33.25,788.0,647.85,472.98
2018,9,23,13,30,869.0,117.0,3.0,33.1,757.0,585.38,426.93
2018,9,23,13,45,891.5,103.5,3.1,33.0,738.5,532.99,386.4
2018,9,23,14,0,914.0,90.0,3.2,32.9,720.0,476.27,340.81
2018,9,23,14,15,903.5,88.0,3.3,32.6,684.0,412.56,288.93
2018,9,23,14,30,893.0,86.0,3.4,32.3,648.0,348.71,235.6
2018,9,23,14,45,855.0,88.5,3.5,31.95,598.0,281.73,180.6
2018,9,23,15,0,817.0,91.0,3.6,31.6,548.0,214.08,127.21
2018,9,23,15,15,801.0,85.5,3.6,31.6,502.5,150.78,82.13
2018,9,23,15,30,785.0,80.0,3.6,31.6,457.0,89.35,52.35
2018,9,23,15,45,773.5,74.5,3.7,30.55,412.5,65.77,49.37
2018,9,23,16,0,762.0,69.0,3.8,29.5,368.0,61.72,46.37
2018,9,23,16,15,719.0,65.0,3.7,28.6,315.0,58.19,43.69
2018,9,23,16,30,676.0,61.0,3.6,27.7,262.0,54.69,40.93
2018,9,23,16,45,622.5,54.0,3.5,26.8,211.0,44.87,32.65
2018,9,23,17,0,569.0,47.0,3.4,25.9,160.0,39.2,27.69
2018,9,23,17,15,465.5,39.0,3.2,24.85,113.0,32.4,21.54
2018,9,23,17,30,362.0,31.0,3.0,23.8,66.0,25.78,14.51
2018,9,23,17,45,207.5,18.5,2.75,22.7,36.0,15.31,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.6,6.0,4.72,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.0,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,45,45.0,5.0,0.6,15.35,5.5,0.0,0.0
2018,9,24,6,0,90.0,10.0,0.6,15.5,11.0,61.26,0.0
2018,9,24,6,15,198.0,22.5,0.75,16.2,39.5,182.51,33.9
2018,9,24,6,30,306.0,35.0,0.9,16.9,68.0,297.27,230.7
2018,9,24,6,45,384.0,47.0,1.1,17.6,112.0,383.91,309.19
2018,9,24,7,0,462.0,59.0,1.3,18.3,156.0,476.88,385.37
2018,9,24,7,15,491.0,68.5,1.35,19.2,197.5,531.61,427.6
2018,9,24,7,30,520.0,78.0,1.4,20.1,239.0,586.58,467.76
2018,9,24,7,45,575.0,86.0,1.45,20.95,293.5,662.93,521.56
2018,9,24,8,0,630.0,94.0,1.5,21.8,348.0,740.29,573.54
2018,9,24,8,15,573.5,120.5,1.55,22.95,374.0,733.28,564.16
2018,9,24,8,30,517.0,147.0,1.6,24.1,400.0,710.29,544.4
2018,9,24,8,45,495.5,170.0,1.65,25.25,431.0,723.25,549.64
2018,9,24,9,0,474.0,193.0,1.7,26.4,462.0,732.43,551.29
2018,9,24,9,15,491.5,203.0,1.8,27.3,499.5,763.19,569.68
2018,9,24,9,30,509.0,213.0,1.9,28.2,537.0,791.62,586.06
2018,9,24,9,45,582.5,198.5,2.0,29.05,588.0,856.85,628.1
2018,9,24,10,0,656.0,184.0,2.1,29.9,639.0,911.84,661.21
2018,9,24,10,15,687.0,181.0,2.1,30.4,673.5,931.13,670.73
2018,9,24,10,30,718.0,178.0,2.1,30.9,708.0,946.33,678.01
2018,9,24,10,45,707.5,187.0,2.1,31.4,721.0,929.16,664.8
2018,9,24,11,0,697.0,196.0,2.1,31.9,734.0,908.73,649.99
2018,9,24,11,15,676.5,210.0,2.05,32.1,738.5,880.73,630.59
2018,9,24,11,30,656.0,224.0,2.0,32.3,743.0,850.06,608.84
2018,9,24,11,45,700.5,207.0,1.95,32.55,763.0,845.33,605.22
2018,9,24,12,0,745.0,190.0,1.9,32.8,783.0,834.69,597.42
2018,9,24,12,15,838.5,145.0,1.85,32.85,809.0,825.46,591.72
2018,9,24,12,30,932.0,100.0,1.8,32.9,835.0,804.74,578.0
2018,9,24,12,45,929.0,99.5,1.75,33.0,822.0,756.31,544.9
2018,9,24,13,0,926.0,99.0,1.7,33.1,809.0,705.41,508.82
2018,9,24,13,15,920.5,98.0,1.65,33.05,788.0,650.32,469.26
2018,9,24,13,30,915.0,97.0,1.6,33.0,767.0,593.5,427.31
2018,9,24,13,45,907.0,96.0,1.6,33.0,738.5,533.95,382.22
2018,9,24,14,0,899.0,95.0,1.6,33.0,710.0,473.44,334.83
2018,9,24,14,15,882.5,94.5,1.6,32.8,672.5,409.49,283.78
2018,9,24,14,30,866.0,94.0,1.6,32.6,635.0,346.1,231.9
2018,9,24,14,45,830.0,96.0,1.6,32.45,586.5,277.41,176.49
2018,9,24,15,0,794.0,98.0,1.6,32.3,538.0,214.89,127.64
2018,9,24,15,15,793.0,90.0,1.6,32.3,498.0,152.74,83.47
2018,9,24,15,30,792.0,82.0,1.6,32.3,458.0,90.57,53.24
2018,9,24,15,45,765.0,77.5,1.65,31.55,408.5,67.85,50.85
2018,9,24,16,0,738.0,73.0,1.7,30.8,359.0,64.38,48.31
2018,9,24,16,15,672.0,71.0,1.7,29.9,302.5,57.45,42.81
2018,9,24,16,30,606.0,69.0,1.7,29.0,246.0,55.59,41.44
2018,9,24,16,45,526.5,61.0,1.7,28.05,192.5,49.26,36.15
2018,9,24,17,0,447.0,53.0,1.7,27.1,139.0,42.99,30.69
2018,9,24,17,15,344.0,43.0,1.65,25.85,97.0,35.0,23.54
2018,9,24,17,30,241.0,33.0,1.6,24.6,55.0,25.12,13.46
2018,9,24,17,45,131.0,18.5,1.6,23.35,29.5,14.56,0.0
2018,9,24,18,0,21.0,4.0,1.6,22.1,4.0,0.0,0.0
2018,9,24,18,15,10.5,2.0,1.55,21.5,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.4,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,17.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,5,45,25.5,3.5,0.5,16.85,3.5,0.0,0.0
2018,9,25,6,0,51.0,7.0,0.6,17.1,7.0,35.87,0.0
2018,9,25,6,15,131.5,18.5,0.65,18.0,29.5,132.61,4.84
2018,9,25,6,30,212.0,30.0,0.7,18.9,52.0,221.79,169.91
2018,9,25,6,45,289.0,39.0,0.75,19.8,88.0,304.91,244.02
2018,9,25,7,0,366.0,48.0,0.8,20.7,124.0,388.88,312.75
2018,9,25,7,15,202.0,73.5,0.8,21.5,117.5,270.22,218.63
2018,9,25,7,30,38.0,99.0,0.8,22.3,111.0,131.25,103.45
2018,9,25,7,45,194.5,116.0,0.8,23.05,192.0,327.04,262.81
2018,9,25,8,0,351.0,133.0,0.8,23.8,273.0,520.0,407.26
2018,9,25,8,15,508.0,124.0,0.8,25.0,355.5,665.26,507.38
2018,9,25,8,30,665.0,115.0,0.8,26.2,438.0,829.13,612.2
2018,9,25,8,45,767.5,98.0,0.75,27.35,505.0,913.27,658.65
2018,9,25,9,0,870.0,81.0,0.7,28.5,572.0,991.41,700.11
2018,9,25,9,15,885.0,83.0,0.65,29.2,613.0,1014.9,708.35
2018,9,25,9,30,900.0,85.0,0.6,29.9,654.0,1034.71,715.07
2018,9,25,9,45,910.5,86.5,0.55,30.6,688.5,1045.41,716.42
2018,9,25,10,0,921.0,88.0,0.5,31.3,723.0,1052.06,715.62
2018,9,25,10,15,928.5,89.0,0.5,31.7,750.5,1050.91,712.57
2018,9,25,10,30,936.0,90.0,0.5,32.1,778.0,1045.57,707.39
2018,9,25,10,45,941.0,91.0,0.45,32.5,798.0,1033.55,697.4
2018,9,25,11,0,946.0,92.0,0.4,32.9,818.0,1017.36,685.3
2018,9,25,11,15,948.5,92.5,0.4,33.1,829.5,994.17,671.06
2018,9,25,11,30,951.0,93.0,0.4,33.3,841.0,967.07,654.7
2018,9,25,11,45,951.5,93.0,0.4,33.55,844.0,933.89,634.71
2018,9,25,12,0,952.0,93.0,0.4,33.8,847.0,897.18,612.64
2018,9,25,12,15,950.0,93.0,0.45,33.9,841.5,855.08,588.54
2018,9,25,12,30,948.0,93.0,0.5,34.0,836.0,809.96,562.29
2018,9,25,12,45,944.0,93.0,0.5,34.15,822.5,760.62,531.09
2018,9,25,13,0,940.0,93.0,0.5,34.3,809.0,708.85,496.44
2018,9,25,13,15,934.5,91.5,0.6,34.3,787.5,652.64,459.36
2018,9,25,13,30,929.0,90.0,0.7,34.3,766.0,594.68,419.39
2018,9,25,13,45,921.0,89.0,0.8,34.25,737.0,534.43,376.0
2018,9,25,14,0,913.0,88.0,0.9,34.2,708.0,473.2,329.85
2018,9,25,14,15,902.0,86.5,1.0,34.1,672.5,409.73,280.23
2018,9,25,14,30,891.0,85.0,1.1,34.0,637.0,346.18,228.91
2018,9,25,14,45,876.0,82.5,1.2,33.85,595.0,281.08,176.05
2018,9,25,15,0,861.0,80.0,1.3,33.7,553.0,216.97,125.58
2018,9,25,15,15,836.5,77.5,1.3,33.7,505.0,147.61,77.45
2018,9,25,15,30,812.0,75.0,1.3,33.7,457.0,85.78,49.18
2018,9,25,15,45,787.5,71.5,1.45,33.05,408.0,63.88,47.27
2018,9,25,16,0,763.0,68.0,1.6,32.4,359.0,61.02,45.21
2018,9,25,16,15,706.5,65.0,1.5,31.45,304.0,58.06,43.03
2018,9,25,16,30,650.0,62.0,1.4,30.5,249.0,50.98,37.3
2018,9,25,16,45,535.0,56.5,1.35,29.55,189.5,45.95,33.11
2018,9,25,17,0,420.0,51.0,1.3,28.6,130.0,41.25,28.98
2018,9,25,17,15,309.0,40.0,1.25,27.4,88.0,32.41,21.14
2018,9,25,17,30,198.0,29.0,1.2,26.2,46.0,22.06,10.45
2018,9,25,17,45,112.5,17.0,1.2,24.95,25.0,13.38,0.0
2018,9,25,18,0,27.0,5.0,1.2,23.7,4.0,0.0,0.0
2018,9,25,18,15,13.5,2.5,1.1,23.2,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,45,15.5,2.5,0.25,18.35,2.5,0.0,0.0
2018,9,26,6,0,31.0,5.0,0.3,18.5,5.0,22.46,0.0
2018,9,26,6,15,79.5,14.0,0.35,19.25,20.5,89.34,0.0
2018,9,26,6,30,128.0,23.0,0.4,20.0,36.0,149.85,112.58
2018,9,26,6,45,81.5,27.0,0.5,20.75,37.0,103.29,80.73
2018,9,26,7,0,35.0,31.0,0.6,21.5,38.0,61.17,46.27
2018,9,26,7,15,17.5,54.5,0.6,22.25,58.0,62.43,46.94
2018,9,26,7,30,0.0,78.0,0.6,23.0,78.0,63.54,47.06
2018,9,26,7,45,29.0,115.5,0.6,23.8,127.0,140.21,110.14
2018,9,26,8,0,58.0,153.0,0.6,24.6,176.0,210.18,165.4
2018,9,26,8,15,256.5,154.0,0.65,25.65,275.5,438.8,342.44
2018,9,26,8,30,455.0,155.0,0.7,26.7,375.0,661.43,499.29
2018,9,26,8,45,641.0,123.5,0.75,27.8,465.5,826.72,604.43
2018,9,26,9,0,827.0,92.0,0.8,28.9,556.0,975.49,692.71
2018,9,26,9,15,852.5,91.5,0.9,30.0,599.5,1006.22,706.56
2018,9,26,9,30,878.0,91.0,1.0,31.1,643.0,1020.35,711.92
2018,9,26,9,45,886.0,94.0,1.05,32.15,676.5,1030.05,714.05
2018,9,26,10,0,894.0,97.0,1.1,33.2,710.0,1035.74,713.92
2018,9,26,10,15,902.5,98.0,1.1,33.85,737.5,1035.55,710.72
2018,9,26,10,30,911.0,99.0,1.1,34.5,765.0,1031.25,705.34
2018,9,26,10,45,912.0,101.5,1.1,35.15,783.0,1017.07,694.34
2018,9,26,11,0,913.0,104.0,1.1,35.8,801.0,998.93,681.3
2018,9,26,11,15,886.0,118.5,1.05,36.05,803.0,963.04,658.13
2018,9,26,11,30,859.0,133.0,1.0,36.3,805.0,936.99,641.15
2018,9,26,11,45,860.5,133.0,1.0,36.6,808.5,905.97,621.81
2018,9,26,12,0,862.0,133.0,1.0,36.9,812.0,871.56,600.44
2018,9,26,12,15,858.0,133.5,0.9,37.0,806.0,830.02,573.73
2018,9,26,12,30,854.0,134.0,0.8,37.1,800.0,785.84,544.7
2018,9,26,12,45,867.5,125.5,0.75,37.15,792.5,743.18,516.46
2018,9,26,13,0,881.0,117.0,0.7,37.2,785.0,691.34,481.75
2018,9,26,13,15,861.0,120.5,0.6,37.15,758.5,637.75,444.09
2018,9,26,13,30,841.0,124.0,0.5,37.1,732.0,578.4,401.86
2018,9,26,13,45,802.5,131.0,0.4,37.0,692.5,513.06,354.73
2018,9,26,14,0,764.0,138.0,0.3,36.9,653.0,448.71,307.23
2018,9,26,14,15,731.0,138.0,0.35,36.65,610.0,384.47,259.81
2018,9,26,14,30,698.0,138.0,0.4,36.4,567.0,323.17,213.24
2018,9,26,14,45,657.0,138.5,0.5,36.15,521.0,263.6,167.97
2018,9,26,15,0,616.0,139.0,0.6,35.9,475.0,208.66,127.38
2018,9,26,15,15,543.0,143.0,0.6,35.9,420.0,155.49,93.24
2018,9,26,15,30,470.0,147.0,0.6,35.9,365.0,113.04,74.78
2018,9,26,15,45,488.0,124.0,1.0,34.9,328.5,87.71,66.15
2018,9,26,16,0,506.0,101.0,1.4,33.9,292.0,75.83,57.02
2018,9,26,16,15,483.0,90.5,1.5,32.8,251.0,69.24,51.99
2018,9,26,16,30,460.0,80.0,1.6,31.7,210.0,59.92,44.51
2018,9,26,16,45,405.5,68.0,1.7,30.6,165.0,51.22,37.31
2018,9,26,17,0,351.0,56.0,1.8,29.5,120.0,42.39,29.75
2018,9,26,17,15,259.5,42.5,1.75,28.25,81.5,32.16,20.74
2018,9,26,17,30,168.0,29.0,1.7,27.0,43.0,21.93,9.48
2018,9,26,17,45,91.5,15.5,1.6,25.75,22.5,12.2,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.0,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,20.05,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,20.0,8.0,35.68,0.0
2018,9,27,6,15,129.5,18.5,1.05,20.35,29.0,130.95,0.0
2018,9,27,6,30,210.0,29.0,1.2,20.7,50.0,221.19,166.27
2018,9,27,6,45,129.5,33.5,1.35,21.0,49.0,169.65,134.65
2018,9,27,7,0,49.0,38.0,1.5,21.3,48.0,81.42,63.34
2018,9,27,7,15,24.5,51.0,1.5,21.7,56.0,64.48,49.01
2018,9,27,7,30,0.0,64.0,1.5,22.1,64.0,49.57,35.69
2018,9,27,7,45,3.0,87.0,1.55,22.45,88.0,73.15,55.21
2018,9,27,8,0,6.0,110.0,1.6,22.8,112.0,96.98,74.59
2018,9,27,8,15,11.5,140.5,1.5,23.45,145.5,131.12,101.89
2018,9,27,8,30,17.0,171.0,1.4,24.1,179.0,165.5,128.74
2018,9,27,8,45,183.0,176.0,1.3,24.7,277.5,372.69,293.56
2018,9,27,9,0,349.0,181.0,1.2,25.3,376.0,595.11,455.61
2018,9,27,9,15,541.5,156.5,1.15,26.0,483.5,774.77,577.44
2018,9,27,9,30,734.0,132.0,1.1,26.7,591.0,943.52,681.59
2018,9,27,9,45,749.0,135.5,1.1,27.4,626.0,960.37,686.68
2018,9,27,10,0,764.0,139.0,1.1,28.1,661.0,973.56,691.53
2018,9,27,10,15,694.5,170.5,1.1,28.45,659.0,929.17,661.64
2018,9,27,10,30,625.0,202.0,1.1,28.8,657.0,879.94,629.36
2018,9,27,10,45,627.5,206.5,1.15,29.2,673.5,871.84,623.66
2018,9,27,11,0,630.0,211.0,1.2,29.6,690.0,860.48,615.37
2018,9,27,11,15,669.0,202.5,1.2,29.75,717.5,867.4,619.52
2018,9,27,11,30,708.0,194.0,1.2,29.9,745.0,869.23,620.02
2018,9,27,11,45,680.5,208.0,1.25,30.05,739.5,829.49,593.73
2018,9,27,12,0,653.0,222.0,1.3,30.2,734.0,788.06,566.29
2018,9,27,12,15,755.5,173.5,1.3,30.2,762.0,791.7,570.35
2018,9,27,12,30,858.0,125.0,1.3,30.2,790.0,780.17,563.66
2018,9,27,12,45,864.5,119.5,1.35,30.25,780.0,728.37,528.83
2018,9,27,13,0,871.0,114.0,1.4,30.3,770.0,681.96,496.69
2018,9,27,13,15,757.0,156.0,1.4,30.4,715.0,607.56,442.72
2018,9,27,13,30,643.0,198.0,1.4,30.5,660.0,532.98,388.27
2018,9,27,13,45,602.0,203.5,1.45,30.55,622.5,473.64,344.3
2018,9,27,14,0,561.0,209.0,1.5,30.6,585.0,414.26,299.23
2018,9,27,14,15,570.5,192.5,1.55,30.55,557.5,364.28,259.43
2018,9,27,14,30,580.0,176.0,1.6,30.5,530.0,315.98,219.62
2018,9,27,14,45,579.5,162.0,1.65,30.5,495.5,262.32,175.67
2018,9,27,15,0,579.0,148.0,1.7,30.5,461.0,208.59,132.83
2018,9,27,15,15,546.0,140.5,1.7,30.5,415.0,153.88,94.71
2018,9,27,15,30,513.0,133.0,1.7,30.5,369.0,105.8,70.75
2018,9,27,15,45,465.5,125.5,1.85,29.8,321.0,88.31,68.26
2018,9,27,16,0,418.0,118.0,2.0,29.1,273.0,83.44,64.62
2018,9,27,16,15,347.0,107.5,2.0,28.2,223.0,76.25,58.95
2018,9,27,16,30,276.0,97.0,2.0,27.3,173.0,69.95,53.85
2018,9,27,16,45,218.0,79.5,2.0,26.45,131.5,57.72,43.47
2018,9,27,17,0,160.0,62.0,2.0,25.6,90.0,45.32,32.69
2018,9,27,17,15,123.0,44.5,2.0,24.65,61.5,32.89,21.59
2018,9,27,17,30,86.0,27.0,2.0,23.7,33.0,20.24,7.41
2018,9,27,17,45,52.0,15.0,2.0,22.8,17.5,11.8,0.0
2018,9,27,18,0,18.0,3.0,2.0,21.9,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.45,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,19.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.4,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.5,1.0,0.79,0.0
2018,9,28,6,15,0.0,4.5,1.25,15.8,4.5,3.4,0.0
2018,9,28,6,30,0.0,8.0,1.3,16.1,8.0,6.06,0.0
2018,9,28,6,45,8.0,11.0,1.3,16.45,12.5,14.59,6.8
2018,9,28,7,0,16.0,14.0,1.3,16.8,17.0,26.71,17.59
2018,9,28,7,15,8.0,18.0,1.25,17.3,19.5,20.79,12.39
2018,9,28,7,30,0.0,22.0,1.2,17.8,22.0,16.74,8.61
2018,9,28,7,45,0.0,36.5,1.1,18.25,36.5,27.86,18.0
2018,9,28,8,0,0.0,51.0,1.0,18.7,51.0,39.02,27.31
2018,9,28,8,15,0.0,51.5,1.0,19.45,51.5,39.42,27.46
2018,9,28,8,30,0.0,52.0,1.0,20.2,52.0,39.83,27.61
2018,9,28,8,45,1.0,88.5,1.0,20.95,89.0,69.22,51.62
2018,9,28,9,0,2.0,125.0,1.0,21.7,126.0,101.98,77.83
2018,9,28,9,15,3.0,144.5,1.1,22.45,146.0,119.91,91.69
2018,9,28,9,30,4.0,164.0,1.2,23.2,166.0,137.85,105.4
2018,9,28,9,45,12.0,195.5,1.3,24.0,203.5,174.04,133.47
2018,9,28,10,0,20.0,227.0,1.4,24.8,241.0,210.25,160.96
2018,9,28,10,15,40.5,270.0,1.5,25.5,299.0,292.75,223.36
2018,9,28,10,30,61.0,313.0,1.6,26.2,357.0,354.77,268.72
2018,9,28,10,45,85.0,334.0,1.7,26.9,397.0,395.23,297.79
2018,9,28,11,0,109.0,355.0,1.8,27.6,437.0,433.88,325.18
2018,9,28,11,15,326.0,298.0,1.95,28.1,549.5,613.01,457.11
2018,9,28,11,30,543.0,241.0,2.1,28.6,662.0,758.15,558.93
2018,9,28,11,45,730.5,169.0,2.25,29.1,737.5,835.05,611.66
2018,9,28,12,0,918.0,97.0,2.4,29.6,813.0,872.62,635.68
2018,9,28,12,15,915.0,98.0,2.5,29.9,807.5,831.79,608.46
2018,9,28,12,30,912.0,99.0,2.6,30.2,802.0,788.1,579.74
2018,9,28,12,45,906.0,99.5,2.7,30.5,788.0,739.2,545.76
2018,9,28,13,0,900.0,100.0,2.8,30.8,774.0,688.17,508.68
2018,9,28,13,15,895.0,98.5,2.9,30.8,753.0,634.07,468.99
2018,9,28,13,30,890.0,97.0,3.0,30.8,732.0,578.29,426.73
2018,9,28,13,45,883.5,95.0,3.15,30.8,704.0,519.9,381.19
2018,9,28,14,0,877.0,93.0,3.3,30.8,676.0,460.47,333.21
2018,9,28,14,15,866.5,90.5,3.4,30.45,641.0,398.4,282.08
2018,9,28,14,30,856.0,88.0,3.5,30.1,606.0,336.28,229.64
2018,9,28,14,45,841.0,85.0,3.6,29.8,565.0,269.39,173.47
2018,9,28,15,0,826.0,82.0,3.7,29.5,524.0,206.2,122.1
2018,9,28,15,15,804.0,79.0,3.7,29.5,478.0,143.68,77.83
2018,9,28,15,30,782.0,76.0,3.7,29.5,432.0,83.75,50.06
2018,9,28,15,45,753.0,72.5,3.85,28.15,383.0,64.08,48.57
2018,9,28,16,0,724.0,69.0,4.0,26.8,334.0,61.24,46.58
2018,9,28,16,15,682.5,63.5,3.95,25.8,283.0,56.64,42.93
2018,9,28,16,30,641.0,58.0,3.9,24.8,232.0,47.98,35.67
2018,9,28,16,45,533.0,52.5,3.8,23.85,176.0,42.99,31.35
2018,9,28,17,0,425.0,47.0,3.7,22.9,120.0,38.31,27.07
2018,9,28,17,15,306.5,36.0,3.55,21.9,79.0,29.34,18.78
2018,9,28,17,30,188.0,25.0,3.4,20.9,38.0,19.06,5.31
2018,9,28,17,45,103.0,14.0,3.25,19.95,20.0,11.02,0.0
2018,9,28,18,0,18.0,3.0,3.1,19.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.05,18.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
