Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,1.05,13.2,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,1.1,13.3,4.0,3.15,0.0
2018,9,29,6,15,142.5,18.0,1.2,13.9,30.5,138.05,0.0
2018,9,29,6,30,263.0,32.0,1.3,14.5,57.0,267.94,202.14
2018,9,29,6,45,256.0,49.5,1.35,15.05,86.5,293.98,238.8
2018,9,29,7,0,249.0,67.0,1.4,15.6,116.0,319.66,263.22
2018,9,29,7,15,438.0,66.0,1.35,16.15,183.0,489.57,401.01
2018,9,29,7,30,627.0,65.0,1.3,16.7,250.0,668.41,534.28
2018,9,29,7,45,508.5,94.5,1.2,17.2,262.5,617.9,493.18
2018,9,29,8,0,390.0,124.0,1.1,17.7,275.0,548.8,438.96
2018,9,29,8,15,289.5,162.0,1.05,18.45,282.0,483.47,385.74
2018,9,29,8,30,189.0,200.0,1.0,19.2,289.0,412.13,327.23
2018,9,29,8,45,338.0,189.5,1.0,19.9,368.0,568.72,445.7
2018,9,29,9,0,487.0,179.0,1.0,20.6,447.0,733.58,560.8
2018,9,29,9,15,684.0,131.5,1.05,21.3,538.0,892.74,664.51
2018,9,29,9,30,881.0,84.0,1.1,22.0,629.0,1017.01,739.86
2018,9,29,9,45,888.5,87.0,1.2,22.7,662.0,1026.13,742.2
2018,9,29,10,0,896.0,90.0,1.3,23.4,695.0,1031.23,743.73
2018,9,29,10,15,904.0,91.0,1.5,23.9,722.0,1030.4,743.91
2018,9,29,10,30,912.0,92.0,1.7,24.4,749.0,1025.48,741.43
2018,9,29,10,45,917.0,93.0,1.85,24.9,768.0,1013.47,733.7
2018,9,29,11,0,922.0,94.0,2.0,25.4,787.0,997.42,723.42
2018,9,29,11,15,925.0,94.0,2.15,25.65,798.0,974.4,709.33
2018,9,29,11,30,928.0,94.0,2.3,25.9,809.0,947.57,692.69
2018,9,29,11,45,928.5,94.0,2.45,26.2,811.5,914.84,671.89
2018,9,29,12,0,929.0,94.0,2.6,26.5,814.0,878.66,648.6
2018,9,29,12,15,929.5,93.0,2.7,26.65,809.5,838.19,622.19
2018,9,29,12,30,930.0,92.0,2.8,26.8,805.0,794.63,593.41
2018,9,29,12,45,929.0,90.0,2.85,26.9,792.0,746.12,559.63
2018,9,29,13,0,928.0,88.0,2.9,27.0,779.0,695.04,522.12
2018,9,29,13,15,923.0,87.0,2.95,27.0,757.5,640.11,480.91
2018,9,29,13,30,918.0,86.0,3.0,27.0,736.0,583.41,437.07
2018,9,29,13,45,910.0,84.5,3.1,26.95,707.5,523.28,389.43
2018,9,29,14,0,902.0,83.0,3.2,26.9,679.0,462.24,339.38
2018,9,29,14,15,881.5,84.5,3.25,26.75,641.0,398.46,285.91
2018,9,29,14,30,861.0,86.0,3.3,26.6,603.0,335.68,232.14
2018,9,29,14,45,709.5,117.5,3.35,26.4,524.0,259.43,172.86
2018,9,29,15,0,558.0,149.0,3.4,26.2,445.0,202.76,132.27
2018,9,29,15,15,628.0,120.0,3.4,26.2,425.0,149.7,90.52
2018,9,29,15,30,698.0,91.0,3.4,26.2,405.0,85.55,53.71
2018,9,29,15,45,720.5,77.5,3.4,25.4,368.5,67.31,51.89
2018,9,29,16,0,743.0,64.0,3.4,24.6,332.0,57.72,44.02
2018,9,29,16,15,662.0,63.0,3.3,24.0,274.5,51.72,39.04
2018,9,29,16,30,581.0,62.0,3.2,23.4,217.0,50.33,37.9
2018,9,29,16,45,438.0,57.5,3.05,22.75,159.5,46.07,34.12
2018,9,29,17,0,295.0,53.0,2.9,22.1,102.0,39.85,28.42
2018,9,29,17,15,267.0,38.5,2.7,21.3,71.0,29.3,18.64
2018,9,29,17,30,239.0,24.0,2.5,20.5,40.0,19.84,3.57
2018,9,29,17,45,119.5,12.0,2.25,19.7,20.0,9.44,0.0
2018,9,29,18,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,5,45,8.5,1.5,0.7,15.7,1.5,0.0,0.0
2018,9,30,6,0,17.0,3.0,0.7,15.8,3.0,0.0,0.0
2018,9,30,6,15,71.0,15.5,0.8,16.0,21.5,58.57,0.0
2018,9,30,6,30,125.0,28.0,0.9,16.2,40.0,163.69,119.72
2018,9,30,6,45,192.0,43.5,1.05,16.35,74.5,237.34,191.64
2018,9,30,7,0,259.0,59.0,1.2,16.5,109.0,316.81,260.27
2018,9,30,7,15,206.5,80.0,1.3,17.0,127.5,288.37,238.13
2018,9,30,7,30,154.0,101.0,1.4,17.5,146.0,255.49,210.96
2018,9,30,7,45,145.5,124.5,1.45,17.95,173.5,278.75,229.02
2018,9,30,8,0,137.0,148.0,1.5,18.4,201.0,300.27,244.82
2018,9,30,8,15,297.5,150.5,1.5,19.1,284.5,476.99,384.72
2018,9,30,8,30,458.0,153.0,1.5,19.8,368.0,665.48,523.21
2018,9,30,8,45,530.0,151.0,1.5,20.55,423.5,740.18,572.03
2018,9,30,9,0,602.0,149.0,1.5,21.3,479.0,826.45,627.7
2018,9,30,9,15,626.0,153.5,1.35,21.85,518.5,859.5,644.3
2018,9,30,9,30,650.0,158.0,1.2,22.4,558.0,889.62,658.93
2018,9,30,9,45,701.0,149.5,1.05,22.9,602.0,929.55,679.47
2018,9,30,10,0,752.0,141.0,0.9,23.4,646.0,965.39,696.45
2018,9,30,10,15,768.0,141.5,0.85,23.65,674.5,963.72,692.14
2018,9,30,10,30,784.0,142.0,0.8,23.9,703.0,967.08,691.67
2018,9,30,10,45,815.5,133.5,0.7,24.1,730.5,972.07,691.35
2018,9,30,11,0,847.0,125.0,0.6,24.3,758.0,972.14,688.02
2018,9,30,11,15,858.0,122.0,0.65,24.45,771.5,953.98,677.02
2018,9,30,11,30,869.0,119.0,0.7,24.6,785.0,919.87,656.37
2018,9,30,11,45,742.0,172.5,0.7,24.7,742.5,848.81,611.47
2018,9,30,12,0,615.0,226.0,0.7,24.8,700.0,760.27,552.04
2018,9,30,12,15,415.0,287.5,0.7,24.8,606.5,620.46,455.63
2018,9,30,12,30,215.0,349.0,0.7,24.8,513.0,472.61,350.72
2018,9,30,12,45,405.0,283.5,0.65,24.8,585.5,556.54,412.92
2018,9,30,13,0,595.0,218.0,0.6,24.8,658.0,601.12,443.46
2018,9,30,13,15,463.5,229.0,0.65,24.85,566.0,488.97,363.17
2018,9,30,13,30,332.0,240.0,0.7,24.9,474.0,385.4,288.36
2018,9,30,13,45,271.5,257.0,0.7,24.9,443.0,344.85,257.89
2018,9,30,14,0,211.0,274.0,0.7,24.9,412.0,305.48,228.0
2018,9,30,14,15,158.5,257.5,0.8,24.8,358.0,255.87,191.06
2018,9,30,14,30,106.0,241.0,0.9,24.7,304.0,213.07,159.39
2018,9,30,14,45,166.0,230.5,1.0,24.6,321.5,207.71,152.87
2018,9,30,15,0,226.0,220.0,1.1,24.5,339.0,194.38,139.75
2018,9,30,15,15,144.5,179.0,1.1,24.5,252.5,140.19,101.76
2018,9,30,15,30,63.0,138.0,1.1,24.5,166.0,100.78,75.48
2018,9,30,15,45,103.0,138.0,1.3,24.05,177.5,96.04,76.49
2018,9,30,16,0,143.0,138.0,1.5,23.6,189.0,95.61,76.47
2018,9,30,16,15,125.5,119.5,1.45,23.15,159.0,83.55,66.42
2018,9,30,16,30,108.0,101.0,1.4,22.7,129.0,71.24,55.93
2018,9,30,16,45,78.0,79.5,1.35,22.25,97.5,56.8,43.36
2018,9,30,17,0,48.0,58.0,1.3,21.8,66.0,42.31,30.5
2018,9,30,17,15,30.0,37.5,1.25,21.3,42.0,27.88,17.31
2018,9,30,17,30,12.0,17.0,1.2,20.8,18.0,13.17,0.0
2018,9,30,17,45,6.0,8.5,1.1,20.35,9.0,6.69,0.0
2018,9,30,18,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,5,45,19.0,3.0,0.7,16.75,2.5,0.0,0.0
2018,10,1,6,0,38.0,6.0,0.7,16.8,5.0,0.0,0.0
2018,10,1,6,15,171.0,18.5,0.65,17.2,31.5,126.56,0.0
2018,10,1,6,30,304.0,31.0,0.6,17.6,58.0,297.07,213.57
2018,10,1,6,45,410.0,39.5,0.55,18.0,102.0,401.46,316.77
2018,10,1,7,0,516.0,48.0,0.5,18.4,146.0,513.78,405.83
2018,10,1,7,15,580.5,54.0,0.55,19.05,196.0,595.19,467.27
2018,10,1,7,30,645.0,60.0,0.6,19.7,246.0,679.38,527.34
2018,10,1,7,45,655.5,69.5,0.65,20.3,289.5,721.71,555.32
2018,10,1,8,0,666.0,79.0,0.7,20.9,333.0,761.98,581.03
2018,10,1,8,15,700.0,83.5,0.8,21.8,382.0,815.71,614.98
2018,10,1,8,30,734.0,88.0,0.9,22.7,431.0,861.91,642.76
2018,10,1,8,45,769.0,88.5,1.0,23.65,478.5,908.57,670.16
2018,10,1,9,0,804.0,89.0,1.1,24.6,526.0,952.65,695.31
2018,10,1,9,15,834.5,86.0,1.15,25.3,569.0,984.69,712.26
2018,10,1,9,30,865.0,83.0,1.2,26.0,612.0,1000.59,719.11
2018,10,1,9,45,878.0,84.0,1.3,26.75,646.0,1012.76,724.62
2018,10,1,10,0,891.0,85.0,1.4,27.5,680.0,1021.03,727.81
2018,10,1,10,15,899.5,85.5,1.45,27.95,706.5,1020.1,725.49
2018,10,1,10,30,908.0,86.0,1.5,28.4,733.0,1015.12,720.93
2018,10,1,10,45,914.5,86.5,1.5,28.9,752.5,1004.07,711.9
2018,10,1,11,0,921.0,87.0,1.5,29.4,772.0,988.94,700.6
2018,10,1,11,15,923.5,87.5,1.6,29.7,783.0,966.03,686.58
2018,10,1,11,30,926.0,88.0,1.7,30.0,794.0,939.33,670.17
2018,10,1,11,45,926.5,88.0,1.85,30.3,796.5,906.66,650.42
2018,10,1,12,0,927.0,88.0,2.0,30.6,799.0,870.56,628.19
2018,10,1,12,15,916.0,92.5,2.1,30.65,791.0,826.57,600.64
2018,10,1,12,30,905.0,97.0,2.2,30.7,783.0,780.22,571.16
2018,10,1,12,45,860.5,113.0,2.35,30.75,756.0,718.86,529.41
2018,10,1,13,0,816.0,129.0,2.5,30.8,729.0,664.35,490.41
2018,10,1,13,15,845.0,113.0,2.55,30.75,718.5,619.91,457.97
2018,10,1,13,30,874.0,97.0,2.6,30.7,708.0,568.37,419.06
2018,10,1,13,45,881.0,89.5,2.65,30.6,684.0,512.61,375.44
2018,10,1,14,0,888.0,82.0,2.7,30.5,660.0,454.41,328.3
2018,10,1,14,15,876.5,80.0,2.7,30.3,624.5,391.87,276.54
2018,10,1,14,30,865.0,78.0,2.7,30.1,589.0,329.4,223.68
2018,10,1,14,45,750.5,101.5,2.65,29.9,522.5,259.85,168.99
2018,10,1,15,0,636.0,125.0,2.6,29.7,456.0,200.67,125.44
2018,10,1,15,15,597.5,120.5,2.6,29.7,409.0,146.43,87.91
2018,10,1,15,30,559.0,116.0,2.6,29.7,362.0,97.22,64.56
2018,10,1,15,45,456.0,118.0,2.6,29.0,303.0,83.74,64.83
2018,10,1,16,0,353.0,120.0,2.6,28.3,244.0,84.01,65.41
2018,10,1,16,15,343.0,101.5,2.4,27.55,206.0,72.52,55.99
2018,10,1,16,30,333.0,83.0,2.2,26.8,168.0,60.53,45.94
2018,10,1,16,45,289.0,68.0,2.05,26.05,129.5,50.14,36.99
2018,10,1,17,0,245.0,53.0,1.9,25.3,91.0,39.49,27.57
2018,10,1,17,15,169.0,37.0,1.75,24.5,58.5,27.73,16.67
2018,10,1,17,30,93.0,21.0,1.6,23.7,26.0,15.85,0.0
2018,10,1,17,45,46.5,10.5,1.45,22.85,13.0,8.26,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,17.95,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,18.0,3.0,0.0,0.0
2018,10,2,6,15,42.5,15.0,0.5,18.35,18.0,39.71,0.0
2018,10,2,6,30,67.0,27.0,0.5,18.7,33.0,104.16,70.83
2018,10,2,6,45,122.0,41.5,0.55,19.05,61.0,164.02,129.82
2018,10,2,7,0,177.0,56.0,0.6,19.4,89.0,228.43,185.29
2018,10,2,7,15,243.5,71.0,0.5,19.95,131.5,328.99,266.26
2018,10,2,7,30,310.0,86.0,0.4,20.5,174.0,413.25,331.0
2018,10,2,7,45,219.0,115.5,0.3,21.05,183.5,354.56,282.38
2018,10,2,8,0,128.0,145.0,0.2,21.6,193.0,289.47,229.06
2018,10,2,8,15,131.0,155.5,0.45,22.4,210.5,303.09,239.87
2018,10,2,8,30,134.0,166.0,0.7,23.2,228.0,316.87,249.81
2018,10,2,8,45,151.0,193.5,0.95,24.05,270.0,365.59,285.93
2018,10,2,9,0,168.0,221.0,1.2,24.9,312.0,413.54,320.49
2018,10,2,9,15,283.0,221.0,1.35,25.55,387.5,551.99,422.5
2018,10,2,9,30,398.0,221.0,1.5,26.2,463.0,692.39,520.58
2018,10,2,9,45,531.5,190.0,1.65,26.85,532.0,790.7,588.13
2018,10,2,10,0,665.0,159.0,1.8,27.5,601.0,898.31,657.62
2018,10,2,10,15,696.0,157.5,1.9,27.9,636.0,918.53,668.64
2018,10,2,10,30,727.0,156.0,2.0,28.3,671.0,934.74,678.02
2018,10,2,10,45,778.0,140.0,2.05,28.7,704.0,942.6,681.62
2018,10,2,11,0,829.0,124.0,2.1,29.1,737.0,954.09,687.74
2018,10,2,11,15,761.5,153.0,2.2,29.35,722.5,896.11,650.04
2018,10,2,11,30,694.0,182.0,2.3,29.6,708.0,845.43,617.25
2018,10,2,11,45,622.0,202.0,2.4,29.8,674.5,773.56,568.38
2018,10,2,12,0,550.0,222.0,2.5,30.0,641.0,702.76,519.08
2018,10,2,12,15,614.0,205.5,2.6,30.15,670.5,709.67,524.82
2018,10,2,12,30,678.0,189.0,2.7,30.3,700.0,709.09,524.47
2018,10,2,12,45,740.0,160.5,2.8,30.4,709.0,688.17,510.04
2018,10,2,13,0,802.0,132.0,2.9,30.5,718.0,657.74,488.34
2018,10,2,13,15,810.5,124.5,3.0,30.45,702.0,609.46,452.71
2018,10,2,13,30,819.0,117.0,3.1,30.4,686.0,558.45,413.91
2018,10,2,13,45,772.5,127.5,3.2,30.35,646.5,493.76,363.88
2018,10,2,14,0,726.0,138.0,3.3,30.3,607.0,430.95,314.15
2018,10,2,14,15,736.0,125.5,3.4,30.05,578.5,374.55,267.53
2018,10,2,14,30,746.0,113.0,3.5,29.8,550.0,319.38,220.41
2018,10,2,14,45,677.0,120.0,3.6,29.55,495.0,252.81,167.03
2018,10,2,15,0,608.0,127.0,3.7,29.3,440.0,197.2,124.48
2018,10,2,15,15,663.0,103.5,3.7,29.3,416.0,140.69,81.34
2018,10,2,15,30,718.0,80.0,3.7,29.3,392.0,82.64,51.27
2018,10,2,15,45,664.0,78.5,3.8,28.3,340.0,62.1,46.93
2018,10,2,16,0,610.0,77.0,3.9,27.3,288.0,60.79,46.14
2018,10,2,16,15,550.5,71.0,3.75,26.55,238.0,56.29,42.49
2018,10,2,16,30,491.0,65.0,3.6,25.8,188.0,51.85,38.75
2018,10,2,16,45,408.5,56.0,3.5,25.0,142.0,44.9,32.67
2018,10,2,17,0,326.0,47.0,3.4,24.2,96.0,35.81,24.54
2018,10,2,17,15,230.5,33.5,3.15,23.45,61.5,25.49,14.66
2018,10,2,17,30,135.0,20.0,2.9,22.7,27.0,15.2,0.0
2018,10,2,17,45,67.5,10.0,2.6,21.95,13.5,7.87,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,20.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,5,45,3.5,0.5,1.35,17.95,0.5,0.0,0.0
2018,10,3,6,0,7.0,1.0,1.4,18.0,1.0,0.0,0.0
2018,10,3,6,15,3.5,3.5,1.65,18.35,3.5,5.06,0.0
2018,10,3,6,30,0.0,6.0,1.9,18.7,6.0,4.54,0.0
2018,10,3,6,45,0.0,8.5,2.15,19.05,8.5,6.44,0.0
2018,10,3,7,0,0.0,11.0,2.4,19.4,11.0,8.34,1.3
2018,10,3,7,15,0.0,11.5,2.55,19.85,11.5,8.72,1.68
2018,10,3,7,30,0.0,12.0,2.7,20.3,12.0,9.11,2.02
2018,10,3,7,45,0.0,14.0,2.9,20.7,14.0,10.64,3.3
2018,10,3,8,0,0.0,16.0,3.1,21.1,16.0,12.18,4.56
2018,10,3,8,15,0.0,19.5,3.3,21.7,19.5,14.86,6.75
2018,10,3,8,30,0.0,23.0,3.5,22.3,23.0,17.55,8.92
2018,10,3,8,45,1.5,52.0,3.65,22.85,53.0,41.34,28.51
2018,10,3,9,0,3.0,81.0,3.8,23.4,83.0,65.33,47.96
2018,10,3,9,15,23.5,162.0,3.9,23.75,176.5,173.33,135.28
2018,10,3,9,30,44.0,243.0,4.0,24.1,270.0,281.51,219.86
2018,10,3,9,45,133.0,270.0,4.1,24.5,357.0,423.51,330.31
2018,10,3,10,0,222.0,297.0,4.2,24.9,444.0,539.59,417.69
2018,10,3,10,15,284.0,300.5,4.2,25.0,496.0,623.44,478.79
2018,10,3,10,30,346.0,304.0,4.2,25.1,548.0,679.72,519.41
2018,10,3,10,45,331.5,317.0,4.25,25.2,555.5,667.73,509.14
2018,10,3,11,0,317.0,330.0,4.3,25.3,563.0,654.28,498.28
2018,10,3,11,15,259.0,343.5,4.25,25.2,535.5,599.52,456.83
2018,10,3,11,30,201.0,357.0,4.2,25.1,508.0,526.2,402.0
2018,10,3,11,45,139.0,350.5,4.15,25.0,455.0,453.22,346.73
2018,10,3,12,0,77.0,344.0,4.1,24.9,402.0,367.2,281.11
2018,10,3,12,15,96.0,344.0,4.05,24.7,416.0,374.82,287.65
2018,10,3,12,30,115.0,344.0,4.0,24.5,430.0,394.51,302.77
2018,10,3,12,45,75.0,316.5,3.95,24.25,372.0,318.35,244.68
2018,10,3,13,0,35.0,289.0,3.9,24.0,314.0,261.23,200.67
2018,10,3,13,15,95.5,302.0,3.8,23.85,368.5,302.83,233.54
2018,10,3,13,30,156.0,315.0,3.7,23.7,423.0,344.23,265.01
2018,10,3,13,45,173.0,303.5,3.6,23.5,418.5,328.27,252.16
2018,10,3,14,0,190.0,292.0,3.5,23.3,414.0,310.23,237.4
2018,10,3,14,15,121.0,249.5,3.35,23.2,325.5,236.76,180.77
2018,10,3,14,30,52.0,207.0,3.2,23.1,237.0,171.45,130.89
2018,10,3,14,45,26.0,158.0,3.1,22.95,173.0,124.87,94.8
2018,10,3,15,0,0.0,109.0,3.0,22.8,109.0,83.01,62.36
2018,10,3,15,15,1.0,104.0,3.0,22.8,104.5,79.02,59.29
2018,10,3,15,30,2.0,99.0,3.0,22.8,100.0,74.81,56.05
2018,10,3,15,45,44.5,109.0,2.8,22.55,124.5,79.71,63.22
2018,10,3,16,0,87.0,119.0,2.6,22.3,149.0,83.58,66.72
2018,10,3,16,15,97.5,104.0,2.4,22.0,132.5,73.83,58.43
2018,10,3,16,30,108.0,89.0,2.2,21.7,116.0,63.77,49.69
2018,10,3,16,45,81.5,70.5,1.95,21.45,88.0,50.98,38.37
2018,10,3,17,0,55.0,52.0,1.7,21.2,60.0,38.01,26.68
2018,10,3,17,15,31.5,33.0,1.5,20.75,37.0,24.59,13.81
2018,10,3,17,30,8.0,14.0,1.3,20.3,14.0,10.86,0.0
2018,10,3,17,45,4.0,7.0,1.05,19.9,7.0,5.51,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.65,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.7,3.0,0.0,0.0
2018,10,4,6,15,176.0,15.5,0.85,16.2,28.0,128.37,0.0
2018,10,4,6,30,327.0,27.0,1.0,16.7,53.0,308.06,206.14
2018,10,4,6,45,435.0,35.0,1.15,17.2,97.0,417.61,330.53
2018,10,4,7,0,543.0,43.0,1.3,17.7,141.0,531.67,424.69
2018,10,4,7,15,315.5,46.0,1.35,18.25,107.5,364.27,297.92
2018,10,4,7,30,88.0,49.0,1.4,18.8,74.0,144.51,118.0
2018,10,4,7,45,53.0,84.0,1.45,19.35,100.0,126.38,102.09
2018,10,4,8,0,18.0,119.0,1.5,19.9,126.0,119.85,94.8
2018,10,4,8,15,35.0,141.5,1.6,20.5,157.0,173.5,138.63
2018,10,4,8,30,52.0,164.0,1.7,21.1,188.0,213.56,170.48
2018,10,4,8,45,68.0,194.5,1.75,21.75,229.0,262.64,208.57
2018,10,4,9,0,84.0,225.0,1.8,22.4,270.0,311.51,245.56
2018,10,4,9,15,67.5,228.0,1.9,22.85,266.0,293.25,229.75
2018,10,4,9,30,51.0,231.0,2.0,23.3,262.0,275.39,214.59
2018,10,4,9,45,32.5,221.5,2.05,23.75,241.5,242.04,187.46
2018,10,4,10,0,14.0,212.0,2.1,24.2,221.0,191.27,146.87
2018,10,4,10,15,116.5,255.5,2.2,24.5,336.5,380.18,294.33
2018,10,4,10,30,219.0,299.0,2.3,24.8,452.0,524.15,401.24
2018,10,4,10,45,343.0,269.5,2.35,25.1,517.0,628.33,477.32
2018,10,4,11,0,467.0,240.0,2.4,25.4,582.0,727.22,547.44
2018,10,4,11,15,420.0,229.5,2.55,25.45,540.0,655.13,495.87
2018,10,4,11,30,373.0,219.0,2.7,25.5,498.0,584.0,445.18
2018,10,4,11,45,289.0,226.5,2.8,25.5,443.0,479.87,368.52
2018,10,4,12,0,205.0,234.0,2.9,25.5,388.0,402.13,309.4
2018,10,4,12,15,157.0,237.5,3.0,25.4,355.0,340.15,262.2
2018,10,4,12,30,109.0,241.0,3.1,25.3,322.0,297.09,228.57
2018,10,4,12,45,292.0,243.0,3.25,25.2,454.5,429.24,331.16
2018,10,4,13,0,475.0,245.0,3.4,25.1,587.0,541.72,414.6
2018,10,4,13,15,649.5,178.5,3.5,24.9,631.5,562.01,429.34
2018,10,4,13,30,824.0,112.0,3.6,24.7,676.0,556.02,423.3
2018,10,4,13,45,813.0,109.5,3.65,24.5,646.5,497.14,375.86
2018,10,4,14,0,802.0,107.0,3.7,24.3,617.0,437.99,326.93
2018,10,4,14,15,798.0,101.5,3.7,24.0,585.0,378.84,276.49
2018,10,4,14,30,794.0,96.0,3.7,23.7,553.0,319.16,224.47
2018,10,4,14,45,775.5,93.0,3.7,23.45,512.5,257.81,171.49
2018,10,4,15,0,757.0,90.0,3.7,23.2,472.0,198.18,122.09
2018,10,4,15,15,731.5,86.5,3.7,23.2,427.0,139.43,79.99
2018,10,4,15,30,706.0,83.0,3.7,23.2,382.0,78.6,50.03
2018,10,4,15,45,671.0,78.0,3.55,22.75,334.0,61.98,47.98
2018,10,4,16,0,636.0,73.0,3.4,22.3,286.0,58.41,45.1
2018,10,4,16,15,585.5,66.5,3.25,22.0,237.5,53.52,40.93
2018,10,4,16,30,535.0,60.0,3.1,21.7,189.0,48.61,36.6
2018,10,4,16,45,454.0,51.5,3.0,21.4,142.5,41.87,30.5
2018,10,4,17,0,373.0,43.0,2.9,21.1,96.0,35.19,24.2
2018,10,4,17,15,247.0,30.5,2.7,20.7,59.5,24.99,13.63
2018,10,4,17,30,121.0,18.0,2.5,20.3,23.0,14.16,0.0
2018,10,4,17,45,60.5,9.0,2.35,19.9,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.45,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.5,2.0,0.0,0.0
2018,10,5,6,15,174.5,15.5,1.3,13.05,27.5,127.66,0.0
2018,10,5,6,30,326.0,28.0,1.5,13.6,53.0,306.43,199.79
2018,10,5,6,45,440.5,35.5,1.75,14.1,97.5,423.29,339.82
2018,10,5,7,0,555.0,43.0,2.0,14.6,142.0,542.3,440.6
2018,10,5,7,15,558.5,54.0,2.0,15.25,181.0,580.82,472.96
2018,10,5,7,30,562.0,65.0,2.0,15.9,220.0,617.65,501.53
2018,10,5,7,45,600.5,73.0,2.0,16.6,268.0,680.37,547.21
2018,10,5,8,0,639.0,81.0,2.0,17.3,316.0,742.98,590.43
2018,10,5,8,15,709.0,79.0,1.9,18.05,373.0,821.64,642.24
2018,10,5,8,30,779.0,77.0,1.8,18.8,430.0,895.32,688.03
2018,10,5,8,45,823.0,73.5,1.7,19.6,480.0,945.84,716.18
2018,10,5,9,0,867.0,70.0,1.6,20.4,530.0,981.73,733.88
2018,10,5,9,15,880.0,72.5,1.55,21.2,569.0,1003.22,742.61
2018,10,5,9,30,893.0,75.0,1.5,22.0,608.0,1021.01,749.01
2018,10,5,9,45,901.5,77.0,1.4,22.8,640.5,1029.65,748.78
2018,10,5,10,0,910.0,79.0,1.3,23.6,673.0,1034.28,746.17
2018,10,5,10,15,911.5,82.0,1.4,24.25,697.0,1028.93,741.43
2018,10,5,10,30,913.0,85.0,1.5,24.9,721.0,1019.52,734.34
2018,10,5,10,45,886.0,99.5,1.65,25.5,730.0,991.15,716.24
2018,10,5,11,0,859.0,114.0,1.8,26.1,739.0,971.94,704.01
2018,10,5,11,15,896.5,99.5,1.95,26.45,760.0,953.68,692.86
2018,10,5,11,30,934.0,85.0,2.1,26.8,781.0,942.77,686.38
2018,10,5,11,45,933.0,85.5,2.2,27.1,782.5,908.89,664.44
2018,10,5,12,0,932.0,86.0,2.3,27.4,784.0,871.66,640.34
2018,10,5,12,15,927.0,87.5,2.4,27.55,777.5,829.1,612.83
2018,10,5,12,30,922.0,89.0,2.5,27.7,771.0,783.83,583.16
2018,10,5,12,45,907.5,93.0,2.55,27.8,754.0,731.83,546.96
2018,10,5,13,0,893.0,97.0,2.6,27.9,737.0,678.37,507.84
2018,10,5,13,15,856.0,107.5,2.65,27.85,706.0,616.12,461.56
2018,10,5,13,30,819.0,118.0,2.7,27.8,675.0,558.34,417.23
2018,10,5,13,45,765.0,129.5,2.75,27.7,632.5,490.93,364.96
2018,10,5,14,0,711.0,141.0,2.8,27.6,590.0,426.39,313.74
2018,10,5,14,15,655.5,142.0,2.95,27.45,537.5,358.14,259.21
2018,10,5,14,30,600.0,143.0,3.1,27.3,485.0,295.75,208.63
2018,10,5,14,45,706.5,110.5,3.25,27.1,484.5,251.6,166.66
2018,10,5,15,0,813.0,78.0,3.4,26.9,484.0,197.69,117.55
2018,10,5,15,15,788.5,75.0,3.4,26.9,438.0,135.97,73.97
2018,10,5,15,30,764.0,72.0,3.4,26.9,392.0,77.2,47.68
2018,10,5,15,45,730.0,67.5,3.55,26.05,342.5,60.14,45.76
2018,10,5,16,0,696.0,63.0,3.7,25.2,293.0,56.37,42.8
2018,10,5,16,15,646.0,58.0,3.45,24.5,243.0,47.99,35.74
2018,10,5,16,30,596.0,53.0,3.2,23.8,193.0,43.9,32.2
2018,10,5,16,45,516.0,46.0,3.0,23.1,145.5,38.05,26.97
2018,10,5,17,0,436.0,39.0,2.8,22.4,98.0,32.33,21.56
2018,10,5,17,15,286.0,28.0,2.6,21.6,60.0,23.09,11.51
2018,10,5,17,30,136.0,17.0,2.4,20.8,22.0,13.38,0.0
2018,10,5,17,45,68.0,8.5,2.15,20.05,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,18.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.5,15.05,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.1,2.0,0.0,0.0
2018,10,6,6,15,132.5,15.0,2.65,15.35,23.5,99.68,0.0
2018,10,6,6,30,244.0,27.0,2.8,15.6,45.0,245.96,151.13
2018,10,6,6,45,361.0,36.0,2.9,15.9,87.0,364.42,293.27
2018,10,6,7,0,478.0,45.0,3.0,16.2,129.0,484.26,395.95
2018,10,6,7,15,538.5,53.5,3.0,16.7,177.0,564.23,461.57
2018,10,6,7,30,599.0,62.0,3.0,17.2,225.0,646.92,525.82
2018,10,6,7,45,675.5,62.0,3.0,17.65,280.5,728.17,585.85
2018,10,6,8,0,752.0,62.0,3.0,18.1,336.0,818.31,649.65
2018,10,6,8,15,783.5,64.0,3.1,18.8,384.5,868.4,682.33
2018,10,6,8,30,815.0,66.0,3.2,19.5,433.0,916.55,712.99
2018,10,6,8,45,838.5,67.5,3.3,20.25,478.0,941.85,726.92
2018,10,6,9,0,862.0,69.0,3.4,21.0,523.0,975.83,746.84
2018,10,6,9,15,876.5,71.5,3.6,21.7,562.5,998.76,759.76
2018,10,6,9,30,891.0,74.0,3.8,22.4,602.0,1018.02,770.25
2018,10,6,9,45,901.5,75.5,3.95,23.05,635.5,1028.03,774.35
2018,10,6,10,0,912.0,77.0,4.1,23.7,669.0,1034.04,775.94
2018,10,6,10,15,920.5,78.5,4.25,24.05,696.0,1033.91,774.48
2018,10,6,10,30,929.0,80.0,4.4,24.4,723.0,1029.6,770.41
2018,10,6,10,45,934.5,80.5,4.5,24.75,742.0,1016.96,760.62
2018,10,6,11,0,940.0,81.0,4.6,25.1,761.0,1000.23,748.46
2018,10,6,11,15,943.5,82.0,4.65,25.2,772.5,978.12,733.25
2018,10,6,11,30,947.0,83.0,4.7,25.3,784.0,952.09,715.47
2018,10,6,11,45,948.0,83.0,4.8,25.45,787.0,918.96,693.07
2018,10,6,12,0,949.0,83.0,4.9,25.6,790.0,882.32,668.17
2018,10,6,12,15,947.5,83.0,5.0,25.6,784.0,840.33,639.74
2018,10,6,12,30,946.0,83.0,5.1,25.6,778.0,795.33,608.93
2018,10,6,12,45,942.0,83.0,5.15,25.6,764.0,745.78,573.28
2018,10,6,13,0,938.0,83.0,5.2,25.6,750.0,693.86,533.69
2018,10,6,13,15,931.5,83.0,5.25,25.45,728.5,638.32,490.62
2018,10,6,13,30,925.0,83.0,5.3,25.3,707.0,581.13,444.97
2018,10,6,13,45,916.0,81.5,5.3,25.15,677.5,520.03,394.81
2018,10,6,14,0,907.0,80.0,5.3,25.0,648.0,458.15,342.47
2018,10,6,14,15,894.5,78.5,5.3,24.8,612.0,394.51,287.42
2018,10,6,14,30,882.0,77.0,5.3,24.6,576.0,331.03,231.48
2018,10,6,14,45,864.0,75.5,5.3,24.4,534.0,266.71,175.22
2018,10,6,15,0,846.0,74.0,5.3,24.2,492.0,199.59,119.37
2018,10,6,15,15,822.0,71.0,5.3,24.2,445.0,135.86,73.7
2018,10,6,15,30,798.0,68.0,5.3,24.2,398.0,74.99,46.33
2018,10,6,15,45,763.5,64.5,5.2,23.55,348.0,58.4,44.78
2018,10,6,16,0,729.0,61.0,5.1,22.9,298.0,55.28,42.29
2018,10,6,16,15,665.5,57.0,4.8,22.35,245.0,51.43,39.04
2018,10,6,16,30,602.0,53.0,4.5,21.8,192.0,43.99,32.53
2018,10,6,16,45,502.0,45.5,4.15,21.25,141.5,37.59,26.74
2018,10,6,17,0,402.0,38.0,3.8,20.7,91.0,31.37,20.82
2018,10,6,17,15,263.5,26.5,3.5,20.0,55.0,21.81,9.86
2018,10,6,17,30,125.0,15.0,3.2,19.3,19.0,11.8,0.0
2018,10,6,17,45,62.5,7.5,2.85,18.65,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,13.05,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.1,2.0,0.0,0.0
2018,10,7,6,15,186.0,14.0,2.3,13.95,26.0,134.67,0.0
2018,10,7,6,30,346.0,25.0,2.6,14.8,50.0,316.04,181.79
2018,10,7,6,45,460.0,33.0,2.85,15.65,95.0,436.74,348.4
2018,10,7,7,0,574.0,41.0,3.1,16.5,140.0,548.3,444.6
2018,10,7,7,15,640.0,46.5,3.4,17.2,191.0,633.96,514.85
2018,10,7,7,30,706.0,52.0,3.7,17.9,242.0,721.65,582.95
2018,10,7,7,45,748.5,56.0,4.0,18.65,294.0,787.56,631.59
2018,10,7,8,0,791.0,60.0,4.3,19.4,346.0,852.94,677.9
2018,10,7,8,15,819.5,63.0,4.4,20.1,395.5,902.4,710.4
2018,10,7,8,30,848.0,66.0,4.5,20.8,445.0,938.17,732.5
2018,10,7,8,45,868.5,68.5,4.65,21.55,490.5,973.8,754.39
2018,10,7,9,0,889.0,71.0,4.8,22.3,536.0,1006.34,773.82
2018,10,7,9,15,903.5,73.0,4.75,22.8,576.0,1028.69,785.08
2018,10,7,9,30,918.0,75.0,4.7,23.3,616.0,1047.28,793.78
2018,10,7,9,45,928.5,76.5,4.7,23.85,649.5,1057.17,796.94
2018,10,7,10,0,939.0,78.0,4.7,24.4,683.0,1062.94,797.54
2018,10,7,10,15,945.5,79.0,4.7,24.8,709.0,1059.83,792.86
2018,10,7,10,30,952.0,80.0,4.7,25.2,735.0,1052.51,785.64
2018,10,7,10,45,956.5,80.5,4.65,25.65,753.5,1038.41,773.51
2018,10,7,11,0,961.0,81.0,4.6,26.1,772.0,1020.17,758.87
2018,10,7,11,15,964.0,81.5,4.6,26.35,783.0,996.44,741.83
2018,10,7,11,30,967.0,82.0,4.6,26.6,794.0,968.75,722.27
2018,10,7,11,45,967.0,82.0,4.55,26.9,796.0,934.05,697.55
2018,10,7,12,0,967.0,82.0,4.5,27.2,798.0,895.85,670.71
2018,10,7,12,15,963.5,82.5,4.45,27.35,791.0,852.04,640.36
2018,10,7,12,30,960.0,83.0,4.4,27.5,784.0,805.33,607.9
2018,10,7,12,45,955.0,83.5,4.4,27.6,769.5,754.88,571.91
2018,10,7,13,0,950.0,84.0,4.4,27.7,755.0,702.1,532.09
2018,10,7,13,15,942.0,83.0,4.4,27.7,731.5,644.06,487.65
2018,10,7,13,30,934.0,82.0,4.4,27.7,708.0,584.56,440.86
2018,10,7,13,45,923.5,81.0,4.45,27.75,677.5,522.68,390.83
2018,10,7,14,0,913.0,80.0,4.5,27.8,647.0,460.17,338.82
2018,10,7,14,15,898.5,78.5,4.5,27.65,610.0,395.44,283.89
2018,10,7,14,30,884.0,77.0,4.5,27.5,573.0,331.12,228.23
2018,10,7,14,45,863.0,76.0,4.55,27.35,530.0,266.39,172.64
2018,10,7,15,0,842.0,75.0,4.6,27.2,487.0,199.32,117.79
2018,10,7,15,15,817.5,72.0,4.6,27.2,440.0,135.81,72.97
2018,10,7,15,30,793.0,69.0,4.6,27.2,393.0,75.24,46.23
2018,10,7,15,45,754.0,65.5,4.4,26.55,342.0,59.03,44.75
2018,10,7,16,0,715.0,62.0,4.2,25.9,291.0,55.89,42.27
2018,10,7,16,15,654.0,57.0,3.6,24.95,238.5,51.32,38.5
2018,10,7,16,30,593.0,52.0,3.0,24.0,186.0,43.16,31.49
2018,10,7,16,45,500.5,44.5,2.45,23.05,137.5,36.82,25.83
2018,10,7,17,0,408.0,37.0,1.9,22.1,89.0,30.64,19.98
2018,10,7,17,15,264.0,25.5,1.75,21.3,53.0,21.03,8.2
2018,10,7,17,30,120.0,14.0,1.6,20.5,17.0,11.02,0.0
2018,10,7,17,45,60.0,7.0,1.4,19.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.1,15.1,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.1,15.1,2.0,0.0,0.0
2018,10,8,6,15,177.0,13.5,1.1,15.8,24.5,128.55,0.0
2018,10,8,6,30,331.0,24.0,1.1,16.5,47.0,303.23,156.02
2018,10,8,6,45,438.0,31.5,1.1,17.2,89.0,418.96,327.39
2018,10,8,7,0,545.0,39.0,1.1,17.9,131.0,523.64,415.48
2018,10,8,7,15,621.5,44.0,1.15,18.7,183.0,616.05,487.28
2018,10,8,7,30,698.0,49.0,1.2,19.5,235.0,711.44,556.8
2018,10,8,7,45,732.0,54.0,1.3,20.3,284.0,770.55,597.52
2018,10,8,8,0,766.0,59.0,1.4,21.1,333.0,828.79,635.97
2018,10,8,8,15,801.0,60.5,1.55,21.9,382.5,881.69,669.9
2018,10,8,8,30,836.0,62.0,1.7,22.7,432.0,921.32,693.99
2018,10,8,8,45,855.5,64.5,1.85,23.55,476.5,955.78,714.09
2018,10,8,9,0,875.0,67.0,2.0,24.4,521.0,987.19,731.9
2018,10,8,9,15,888.5,68.5,2.0,24.85,559.5,1007.76,741.82
2018,10,8,9,30,902.0,70.0,2.0,25.3,598.0,1024.65,749.47
2018,10,8,9,45,912.0,71.5,2.0,25.75,631.0,1034.08,752.45
2018,10,8,10,0,922.0,73.0,2.0,26.2,664.0,1039.48,753.07
2018,10,8,10,15,929.5,74.0,2.0,26.6,690.0,1037.59,749.43
2018,10,8,10,30,937.0,75.0,2.0,27.0,716.0,1031.53,743.44
2018,10,8,10,45,941.5,75.5,2.0,27.35,734.0,1017.75,732.93
2018,10,8,11,0,946.0,76.0,2.0,27.7,752.0,999.9,720.1
2018,10,8,11,15,948.5,76.5,2.05,27.95,762.5,976.15,704.57
2018,10,8,11,30,951.0,77.0,2.1,28.2,773.0,948.54,686.64
2018,10,8,11,45,951.5,77.5,2.1,28.45,775.5,915.43,664.68
2018,10,8,12,0,952.0,78.0,2.1,28.7,778.0,878.81,640.46
2018,10,8,12,15,950.5,78.0,2.15,28.85,772.0,836.73,613.26
2018,10,8,12,30,949.0,78.0,2.2,29.0,766.0,791.65,583.82
2018,10,8,12,45,945.0,78.0,2.2,29.15,752.0,742.02,549.79
2018,10,8,13,0,941.0,78.0,2.2,29.3,738.0,690.02,511.88
2018,10,8,13,15,935.0,76.5,2.25,29.3,715.5,633.27,470.12
2018,10,8,13,30,929.0,75.0,2.3,29.3,693.0,574.9,425.77
2018,10,8,13,45,920.0,74.5,2.3,29.3,664.0,514.64,378.27
2018,10,8,14,0,911.0,74.0,2.3,29.3,635.0,453.56,328.54
2018,10,8,14,15,898.5,72.0,2.3,29.1,598.5,389.38,275.26
2018,10,8,14,30,886.0,70.0,2.3,28.9,562.0,325.42,220.93
2018,10,8,14,45,868.5,68.5,2.35,28.75,520.5,261.18,166.49
2018,10,8,15,0,851.0,67.0,2.4,28.6,479.0,198.27,115.47
2018,10,8,15,15,827.5,64.0,2.4,28.6,432.5,135.2,71.61
2018,10,8,15,30,804.0,61.0,2.4,28.6,386.0,69.27,41.23
2018,10,8,15,45,769.0,58.0,2.4,27.85,336.0,53.55,39.87
2018,10,8,16,0,734.0,55.0,2.4,27.1,286.0,50.64,37.6
2018,10,8,16,15,680.0,50.5,2.1,26.1,235.0,46.35,34.07
2018,10,8,16,30,626.0,46.0,1.8,25.1,184.0,42.11,30.43
2018,10,8,16,45,537.5,39.5,1.5,24.1,136.0,35.99,24.96
2018,10,8,17,0,449.0,33.0,1.2,23.1,88.0,27.6,17.26
2018,10,8,17,15,294.0,23.0,1.15,22.3,52.0,19.06,5.54
2018,10,8,17,30,139.0,13.0,1.1,21.5,16.0,10.23,0.0
2018,10,8,17,45,69.5,6.5,1.05,20.75,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
