Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.8,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,58.5,13.5,1.25,10.25,17.0,55.27,0.0
2018,11,8,7,0,104.0,25.0,1.2,10.5,32.0,140.62,63.62
2018,11,8,7,15,220.5,39.5,1.4,11.5,69.5,287.72,230.78
2018,11,8,7,30,337.0,54.0,1.6,12.5,107.0,412.22,339.07
2018,11,8,7,45,431.0,62.5,1.8,13.55,153.5,517.98,425.52
2018,11,8,8,0,525.0,71.0,2.0,14.6,200.0,627.59,510.99
2018,11,8,8,15,587.5,78.0,2.2,15.4,248.5,707.43,570.92
2018,11,8,8,30,650.0,85.0,2.4,16.2,297.0,786.99,628.45
2018,11,8,8,45,720.5,86.0,2.55,17.0,349.5,865.97,683.14
2018,11,8,9,0,791.0,87.0,2.7,17.8,402.0,943.12,734.75
2018,11,8,9,15,826.0,86.5,2.8,18.5,442.5,972.78,752.06
2018,11,8,9,30,861.0,86.0,2.9,19.2,483.0,1007.57,773.02
2018,11,8,9,45,892.5,83.5,2.95,19.85,519.0,1032.34,786.55
2018,11,8,10,0,924.0,81.0,3.0,20.5,555.0,1040.72,789.08
2018,11,8,10,15,932.5,83.0,3.05,20.95,580.0,1039.92,786.33
2018,11,8,10,30,941.0,85.0,3.1,21.4,605.0,1035.06,781.11
2018,11,8,10,45,946.5,86.0,3.1,21.85,622.5,1022.01,770.18
2018,11,8,11,0,952.0,87.0,3.1,22.3,640.0,1004.99,756.87
2018,11,8,11,15,954.0,88.0,3.15,22.6,649.0,980.85,739.8
2018,11,8,11,30,956.0,89.0,3.2,22.9,658.0,953.0,720.36
2018,11,8,11,45,955.0,89.5,3.2,23.25,659.0,918.45,695.93
2018,11,8,12,0,954.0,90.0,3.2,23.6,660.0,880.65,669.33
2018,11,8,12,15,951.5,89.5,3.25,23.7,652.5,837.52,639.92
2018,11,8,12,30,949.0,89.0,3.3,23.8,645.0,791.62,608.36
2018,11,8,12,45,944.0,88.0,3.3,23.95,630.0,740.96,571.02
2018,11,8,13,0,939.0,87.0,3.3,24.1,615.0,688.18,530.67
2018,11,8,13,15,926.0,85.5,3.3,24.05,589.5,628.43,484.55
2018,11,8,13,30,913.0,84.0,3.3,24.0,564.0,570.65,438.48
2018,11,8,13,45,895.5,83.0,3.3,24.0,532.5,507.07,386.62
2018,11,8,14,0,878.0,82.0,3.3,24.0,501.0,443.8,333.48
2018,11,8,14,15,857.5,80.0,3.3,23.8,464.0,379.19,278.19
2018,11,8,14,30,837.0,78.0,3.3,23.6,427.0,315.9,222.92
2018,11,8,14,45,807.0,75.0,3.25,23.4,384.5,251.22,166.98
2018,11,8,15,0,777.0,72.0,3.2,23.2,342.0,189.66,115.8
2018,11,8,15,15,737.0,68.0,3.2,23.2,296.5,129.71,72.26
2018,11,8,15,30,697.0,64.0,3.2,23.2,251.0,70.66,41.43
2018,11,8,15,45,621.0,58.5,2.5,21.75,202.0,48.46,36.38
2018,11,8,16,0,545.0,53.0,1.8,20.3,153.0,43.92,32.34
2018,11,8,16,15,414.5,44.0,1.65,19.15,107.0,36.32,25.34
2018,11,8,16,30,284.0,35.0,1.5,18.0,61.0,28.98,17.12
2018,11,8,16,45,162.0,20.5,1.4,16.9,33.5,15.6,0.0
2018,11,8,17,0,40.0,6.0,1.3,15.8,6.0,4.72,0.0
2018,11,8,17,15,20.0,3.0,1.3,15.45,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.55,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.9,2.0,0.0,0.0
2018,11,9,6,45,80.5,13.5,1.25,10.2,17.5,72.03,0.0
2018,11,9,7,0,146.0,24.0,1.2,10.5,33.0,186.8,68.05
2018,11,9,7,15,289.5,37.0,1.3,11.7,75.0,341.19,271.03
2018,11,9,7,30,433.0,50.0,1.4,12.9,117.0,491.08,398.29
2018,11,9,7,45,492.0,58.0,1.45,14.05,158.0,568.11,460.42
2018,11,9,8,0,551.0,66.0,1.5,15.2,199.0,645.7,519.62
2018,11,9,8,15,598.0,74.0,1.45,16.0,244.5,712.2,567.24
2018,11,9,8,30,645.0,82.0,1.4,16.8,290.0,777.97,611.79
2018,11,9,8,45,685.0,85.5,1.35,17.6,332.5,829.83,644.44
2018,11,9,9,0,725.0,89.0,1.3,18.4,375.0,879.49,674.31
2018,11,9,9,15,768.0,91.5,1.15,19.3,419.5,928.25,700.56
2018,11,9,9,30,811.0,94.0,1.0,20.2,464.0,966.12,718.3
2018,11,9,9,45,850.5,92.0,0.85,21.1,503.5,1000.05,732.69
2018,11,9,10,0,890.0,90.0,0.7,22.0,543.0,1029.67,743.62
2018,11,9,10,15,901.0,91.5,0.85,22.6,568.5,1030.9,744.45
2018,11,9,10,30,912.0,93.0,1.0,23.2,594.0,1028.01,743.1
2018,11,9,10,45,919.5,93.5,1.15,23.85,611.5,1016.39,736.1
2018,11,9,11,0,927.0,94.0,1.3,24.5,629.0,1000.72,726.53
2018,11,9,11,15,931.5,94.5,1.45,24.85,639.0,967.58,706.51
2018,11,9,11,30,936.0,95.0,1.6,25.2,649.0,941.93,691.21
2018,11,9,11,45,937.5,95.0,1.75,25.5,650.5,909.53,671.26
2018,11,9,12,0,939.0,95.0,1.9,25.8,652.0,873.78,648.83
2018,11,9,12,15,935.0,95.0,1.95,25.85,644.5,830.6,620.75
2018,11,9,12,30,931.0,95.0,2.0,25.9,637.0,791.69,595.34
2018,11,9,12,45,921.5,95.0,2.05,25.95,620.5,738.85,557.83
2018,11,9,13,0,912.0,95.0,2.1,26.0,604.0,684.31,518.05
2018,11,9,13,15,900.0,93.0,2.05,25.95,579.0,624.93,473.31
2018,11,9,13,30,888.0,91.0,2.0,25.9,554.0,564.77,426.7
2018,11,9,13,45,872.5,89.0,2.0,25.8,523.5,502.47,377.33
2018,11,9,14,0,857.0,87.0,2.0,25.7,493.0,440.34,326.46
2018,11,9,14,15,835.5,84.5,2.0,25.45,456.0,376.13,272.8
2018,11,9,14,30,814.0,82.0,2.0,25.2,419.0,313.41,219.18
2018,11,9,14,45,783.5,79.0,1.95,24.95,377.0,250.03,165.27
2018,11,9,15,0,753.0,76.0,1.9,24.7,335.0,186.84,113.53
2018,11,9,15,15,711.0,71.0,1.9,24.7,289.5,126.83,70.24
2018,11,9,15,30,669.0,66.0,1.9,24.7,244.0,72.03,42.32
2018,11,9,15,45,601.0,60.0,1.45,22.85,197.0,49.47,37.06
2018,11,9,16,0,533.0,54.0,1.0,21.0,150.0,44.68,32.88
2018,11,9,16,15,416.5,44.5,1.0,20.05,106.0,36.81,25.6
2018,11,9,16,30,300.0,35.0,1.0,19.1,62.0,29.12,16.77
2018,11,9,16,45,166.5,20.5,1.05,18.2,34.0,16.13,0.0
2018,11,9,17,0,33.0,6.0,1.1,17.3,6.0,4.72,0.0
2018,11,9,17,15,16.5,3.0,1.1,17.05,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,45,41.0,11.0,0.65,12.2,13.5,39.91,0.0
2018,11,10,7,0,82.0,22.0,0.6,12.2,27.0,115.18,25.48
2018,11,10,7,15,161.0,37.0,0.6,12.8,57.5,234.99,183.73
2018,11,10,7,30,240.0,52.0,0.6,13.4,88.0,325.31,264.87
2018,11,10,7,45,312.0,64.5,0.55,13.95,128.0,410.33,335.21
2018,11,10,8,0,384.0,77.0,0.5,14.5,168.0,498.79,403.89
2018,11,10,8,15,413.5,87.5,0.5,15.15,203.5,546.2,438.77
2018,11,10,8,30,443.0,98.0,0.5,15.8,239.0,593.3,472.16
2018,11,10,8,45,482.0,106.5,0.45,16.45,278.5,646.17,507.68
2018,11,10,9,0,521.0,115.0,0.4,17.1,318.0,698.03,540.93
2018,11,10,9,15,578.5,118.5,0.55,18.0,364.0,770.65,589.95
2018,11,10,9,30,636.0,122.0,0.7,18.9,410.0,832.15,629.97
2018,11,10,9,45,687.5,123.0,0.85,19.8,453.5,881.65,661.37
2018,11,10,10,0,739.0,124.0,1.0,20.7,497.0,927.41,689.98
2018,11,10,10,15,756.5,123.5,1.05,21.15,521.0,933.63,692.01
2018,11,10,10,30,774.0,123.0,1.1,21.6,545.0,936.03,692.22
2018,11,10,10,45,782.5,127.0,1.15,22.0,564.5,931.24,688.07
2018,11,10,11,0,791.0,131.0,1.2,22.4,584.0,922.69,681.7
2018,11,10,11,15,796.0,132.5,1.25,22.65,594.5,904.37,669.5
2018,11,10,11,30,801.0,134.0,1.3,22.9,605.0,882.57,655.18
2018,11,10,11,45,802.0,134.5,1.3,23.15,606.5,852.9,635.02
2018,11,10,12,0,803.0,135.0,1.3,23.4,608.0,820.22,612.94
2018,11,10,12,15,784.5,139.0,1.4,23.45,597.0,773.33,582.24
2018,11,10,12,30,766.0,143.0,1.5,23.5,586.0,725.15,549.04
2018,11,10,12,45,739.0,148.0,1.55,23.6,567.0,671.2,510.3
2018,11,10,13,0,712.0,153.0,1.6,23.7,548.0,617.33,470.74
2018,11,10,13,15,699.5,150.0,1.7,23.55,525.5,565.22,432.28
2018,11,10,13,30,687.0,147.0,1.8,23.4,503.0,512.83,392.25
2018,11,10,13,45,668.5,143.5,1.9,23.3,474.0,457.21,348.39
2018,11,10,14,0,650.0,140.0,2.0,23.2,445.0,402.52,303.88
2018,11,10,14,15,624.5,134.0,1.95,22.85,409.5,344.59,255.83
2018,11,10,14,30,599.0,128.0,1.9,22.5,374.0,289.07,208.92
2018,11,10,14,45,564.5,120.5,1.9,22.2,334.0,228.91,158.72
2018,11,10,15,0,530.0,113.0,1.9,21.9,294.0,177.04,116.55
2018,11,10,15,15,486.0,103.0,1.9,21.9,251.5,126.55,79.58
2018,11,10,15,30,442.0,93.0,1.9,21.9,209.0,81.65,54.31
2018,11,10,15,45,380.5,79.0,1.4,19.9,165.5,58.43,45.26
2018,11,10,16,0,319.0,65.0,0.9,17.9,122.0,48.35,36.46
2018,11,10,16,15,237.5,48.0,0.95,17.1,83.5,35.91,25.12
2018,11,10,16,30,156.0,31.0,1.0,16.3,45.0,23.35,12.17
2018,11,10,16,45,86.0,17.5,1.05,15.45,24.5,13.77,0.0
2018,11,10,17,0,16.0,4.0,1.1,14.6,4.0,3.15,0.0
2018,11,10,17,15,8.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,6,45,38.0,10.5,1.25,9.85,12.5,37.21,0.0
2018,11,11,7,0,76.0,21.0,1.2,10.0,25.0,107.81,6.6
2018,11,11,7,15,168.5,37.0,1.15,10.8,58.0,242.31,189.95
2018,11,11,7,30,261.0,53.0,1.1,11.6,91.0,345.8,284.21
2018,11,11,7,45,328.5,64.5,1.05,12.4,130.0,425.49,351.16
2018,11,11,8,0,396.0,76.0,1.0,13.2,169.0,508.56,416.78
2018,11,11,8,15,415.0,87.5,1.15,14.1,202.0,547.66,446.95
2018,11,11,8,30,434.0,99.0,1.3,15.0,235.0,585.94,475.47
2018,11,11,8,45,526.0,104.5,1.45,15.85,292.0,686.58,549.22
2018,11,11,9,0,618.0,110.0,1.6,16.7,349.0,797.15,626.67
2018,11,11,9,15,666.0,114.0,1.65,17.45,394.0,852.68,662.05
2018,11,11,9,30,714.0,118.0,1.7,18.2,439.0,905.32,695.12
2018,11,11,9,45,732.5,122.5,1.7,18.9,471.0,925.62,705.15
2018,11,11,10,0,751.0,127.0,1.7,19.6,503.0,942.33,713.05
2018,11,11,10,15,766.5,129.5,1.65,20.1,529.0,950.03,714.86
2018,11,11,10,30,782.0,132.0,1.6,20.6,555.0,953.88,714.31
2018,11,11,10,45,792.0,133.5,1.55,21.1,573.0,947.41,707.13
2018,11,11,11,0,802.0,135.0,1.5,21.6,591.0,937.14,697.76
2018,11,11,11,15,807.0,135.5,1.5,21.95,600.5,917.42,683.48
2018,11,11,11,30,812.0,136.0,1.5,22.3,610.0,894.2,667.13
2018,11,11,11,45,813.0,136.0,1.45,22.65,611.5,863.66,645.4
2018,11,11,12,0,814.0,136.0,1.4,23.0,613.0,830.07,621.79
2018,11,11,12,15,816.0,133.5,1.4,23.15,607.0,791.76,595.9
2018,11,11,12,30,818.0,131.0,1.4,23.3,601.0,750.7,566.74
2018,11,11,12,45,785.5,132.5,1.35,23.5,575.0,687.75,520.94
2018,11,11,13,0,753.0,134.0,1.3,23.7,549.0,625.52,474.99
2018,11,11,13,15,754.0,130.0,1.2,23.7,531.5,578.58,439.1
2018,11,11,13,30,755.0,126.0,1.1,23.7,514.0,529.88,400.8
2018,11,11,13,45,739.5,121.5,1.05,23.7,484.0,471.46,354.69
2018,11,11,14,0,724.0,117.0,1.0,23.7,454.0,413.56,307.71
2018,11,11,14,15,720.0,110.5,0.9,23.5,424.5,358.73,261.59
2018,11,11,14,30,716.0,104.0,0.8,23.3,395.0,303.6,214.22
2018,11,11,14,45,684.5,97.5,0.75,23.1,353.0,242.19,162.87
2018,11,11,15,0,653.0,91.0,0.7,22.9,311.0,184.33,115.94
2018,11,11,15,15,609.5,85.0,0.7,22.9,268.5,129.47,76.36
2018,11,11,15,30,566.0,79.0,0.7,22.9,226.0,80.19,50.28
2018,11,11,15,45,502.0,69.5,0.55,21.45,181.0,56.24,43.05
2018,11,11,16,0,438.0,60.0,0.4,20.0,136.0,49.04,36.7
2018,11,11,16,15,338.5,46.5,0.4,19.45,94.5,35.41,24.38
2018,11,11,16,30,239.0,33.0,0.4,18.9,53.0,25.07,12.88
2018,11,11,16,45,130.5,18.5,0.4,18.35,28.5,14.56,0.0
2018,11,11,17,0,22.0,4.0,0.4,17.8,4.0,0.0,0.0
2018,11,11,17,15,11.0,2.0,0.45,17.55,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,6,45,32.0,10.0,1.6,9.05,11.5,32.23,0.0
2018,11,12,7,0,64.0,20.0,1.6,9.3,23.0,95.68,0.0
2018,11,12,7,15,147.0,35.5,1.75,10.55,53.5,222.47,172.82
2018,11,12,7,30,230.0,51.0,1.9,11.8,84.0,316.07,260.86
2018,11,12,7,45,304.0,63.0,2.05,13.05,123.0,401.4,334.15
2018,11,12,8,0,378.0,75.0,2.2,14.3,162.0,490.52,406.37
2018,11,12,8,15,419.0,86.0,2.25,15.15,201.0,549.32,452.17
2018,11,12,8,30,460.0,97.0,2.3,16.0,240.0,608.26,496.27
2018,11,12,8,45,543.0,100.5,2.4,16.9,292.0,706.25,567.98
2018,11,12,9,0,626.0,104.0,2.5,17.8,344.0,797.85,632.0
2018,11,12,9,15,681.0,105.0,2.6,18.75,389.0,856.68,670.5
2018,11,12,9,30,736.0,106.0,2.7,19.7,434.0,912.55,706.21
2018,11,12,9,45,776.5,105.5,2.75,20.7,472.5,948.59,726.96
2018,11,12,10,0,817.0,105.0,2.8,21.7,511.0,972.58,739.34
2018,11,12,10,15,831.0,106.0,2.8,22.4,536.0,977.11,739.04
2018,11,12,10,30,845.0,107.0,2.8,23.1,561.0,977.64,736.35
2018,11,12,10,45,855.0,107.5,2.75,23.8,579.0,969.72,727.77
2018,11,12,11,0,865.0,108.0,2.7,24.5,597.0,957.84,716.83
2018,11,12,11,15,870.0,109.0,2.55,24.8,607.0,938.03,701.05
2018,11,12,11,30,875.0,110.0,2.4,25.1,617.0,914.54,683.05
2018,11,12,11,45,877.5,109.0,2.25,25.4,618.5,883.19,659.97
2018,11,12,12,0,880.0,108.0,2.1,25.7,620.0,848.57,634.86
2018,11,12,12,15,879.5,106.5,1.9,25.75,613.5,807.99,605.97
2018,11,12,12,30,879.0,105.0,1.7,25.8,607.0,764.67,574.8
2018,11,12,12,45,875.0,102.5,1.55,25.9,592.0,715.42,538.2
2018,11,12,13,0,871.0,100.0,1.4,26.0,577.0,664.19,499.57
2018,11,12,13,15,860.5,98.5,1.3,25.9,554.0,608.42,457.62
2018,11,12,13,30,850.0,97.0,1.2,25.8,531.0,551.76,413.9
2018,11,12,13,45,835.5,94.0,1.05,25.75,501.0,491.22,365.77
2018,11,12,14,0,821.0,91.0,0.9,25.7,471.0,430.84,316.46
2018,11,12,14,15,800.5,88.0,0.85,25.45,435.5,368.8,265.43
2018,11,12,14,30,780.0,85.0,0.8,25.2,400.0,308.18,214.39
2018,11,12,14,45,751.5,80.5,0.75,24.95,359.0,243.83,160.58
2018,11,12,15,0,723.0,76.0,0.7,24.7,318.0,184.31,112.18
2018,11,12,15,15,680.0,71.0,0.7,24.7,273.5,126.17,70.29
2018,11,12,15,30,637.0,66.0,0.7,24.7,229.0,73.37,42.7
2018,11,12,15,45,567.5,59.0,0.65,22.9,183.0,48.49,36.14
2018,11,12,16,0,498.0,52.0,0.6,21.1,137.0,42.92,31.27
2018,11,12,16,15,373.5,41.5,0.7,20.3,94.0,34.21,23.19
2018,11,12,16,30,249.0,31.0,0.8,19.5,51.0,25.63,12.71
2018,11,12,16,45,143.0,18.5,0.85,18.7,28.0,14.56,0.0
2018,11,12,17,0,37.0,6.0,0.9,17.9,5.0,0.0,0.0
2018,11,12,17,15,18.5,3.0,0.95,17.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.6,8.0,11.99,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.7,16.0,26.82,0.0
2018,11,13,7,15,12.0,31.0,1.15,12.15,32.0,48.09,32.33
2018,11,13,7,30,8.0,47.0,1.1,12.6,48.0,53.24,39.3
2018,11,13,7,45,26.5,65.5,1.0,13.05,71.0,100.39,80.51
2018,11,13,8,0,45.0,84.0,0.9,13.5,94.0,137.95,113.21
2018,11,13,8,15,33.5,87.0,1.1,14.2,95.5,122.87,100.25
2018,11,13,8,30,22.0,90.0,1.3,14.9,97.0,110.4,89.21
2018,11,13,8,45,42.5,121.5,1.45,15.6,137.0,168.22,137.88
2018,11,13,9,0,63.0,153.0,1.6,16.3,177.0,226.44,185.47
2018,11,13,9,15,98.0,169.5,1.65,16.95,211.0,277.43,226.81
2018,11,13,9,30,133.0,186.0,1.7,17.6,245.0,350.61,284.36
2018,11,13,9,45,212.5,192.5,1.8,18.2,294.0,432.33,348.83
2018,11,13,10,0,292.0,199.0,1.9,18.8,343.0,536.64,427.81
2018,11,13,10,15,190.5,214.0,2.1,19.65,309.5,424.12,338.06
2018,11,13,10,30,89.0,229.0,2.3,20.5,276.0,314.3,249.52
2018,11,13,10,45,157.0,239.0,2.5,21.35,325.5,406.76,322.18
2018,11,13,11,0,225.0,249.0,2.7,22.2,375.0,473.45,372.85
2018,11,13,11,15,242.0,243.0,2.65,22.55,380.5,492.52,385.93
2018,11,13,11,30,259.0,237.0,2.6,22.9,386.0,488.36,382.18
2018,11,13,11,45,165.0,237.0,2.5,23.25,332.0,376.58,295.0
2018,11,13,12,0,71.0,237.0,2.4,23.6,278.0,273.71,213.46
2018,11,13,12,15,227.0,230.0,2.25,23.45,359.0,413.09,323.59
2018,11,13,12,30,383.0,223.0,2.1,23.3,440.0,503.85,392.55
2018,11,13,12,45,433.0,205.5,2.0,23.2,445.0,512.63,398.01
2018,11,13,13,0,483.0,188.0,1.9,23.1,450.0,500.72,388.46
2018,11,13,13,15,332.5,201.0,1.75,22.8,378.0,383.54,298.55
2018,11,13,13,30,182.0,214.0,1.6,22.5,306.0,284.6,221.71
2018,11,13,13,45,137.5,204.5,1.45,22.25,272.0,241.61,187.99
2018,11,13,14,0,93.0,195.0,1.3,22.0,238.0,196.96,152.79
2018,11,13,14,15,78.0,174.0,1.1,21.65,208.0,166.46,128.52
2018,11,13,14,30,63.0,153.0,0.9,21.3,178.0,138.43,106.15
2018,11,13,14,45,147.0,139.5,0.7,20.9,190.5,143.97,107.23
2018,11,13,15,0,231.0,126.0,0.5,20.5,203.0,136.94,97.31
2018,11,13,15,15,189.0,112.5,0.5,20.5,169.5,103.74,72.79
2018,11,13,15,30,147.0,99.0,0.5,20.5,136.0,76.19,54.9
2018,11,13,15,45,114.5,80.5,0.45,19.65,106.0,57.72,44.62
2018,11,13,16,0,82.0,62.0,0.4,18.8,76.0,44.98,33.33
2018,11,13,16,15,58.0,44.5,0.4,18.5,53.0,32.72,22.08
2018,11,13,16,30,34.0,27.0,0.4,18.2,30.0,20.27,8.51
2018,11,13,16,45,26.0,15.0,0.4,17.95,16.5,11.8,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.7,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.5,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.7,9.5,28.33,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.8,19.0,80.91,0.0
2018,11,14,7,15,153.5,32.0,0.8,13.55,50.5,223.05,165.72
2018,11,14,7,30,249.0,48.0,0.8,14.3,82.0,328.62,265.42
2018,11,14,7,45,363.0,56.0,0.8,15.0,126.0,443.65,359.73
2018,11,14,8,0,477.0,64.0,0.8,15.7,170.0,572.3,458.63
2018,11,14,8,15,489.0,76.5,0.95,16.45,205.5,608.95,486.36
2018,11,14,8,30,501.0,89.0,1.1,17.2,241.0,643.83,512.24
2018,11,14,8,45,624.5,83.5,1.2,17.95,300.0,765.28,598.51
2018,11,14,9,0,748.0,78.0,1.3,18.7,359.0,876.9,673.26
2018,11,14,9,15,776.0,81.0,1.2,19.65,397.5,912.07,690.49
2018,11,14,9,30,804.0,84.0,1.1,20.6,436.0,943.96,705.69
2018,11,14,9,45,833.0,84.0,1.05,21.5,471.0,969.58,717.3
2018,11,14,10,0,862.0,84.0,1.0,22.4,506.0,991.28,726.21
2018,11,14,10,15,872.0,85.0,0.9,22.95,529.5,991.42,721.32
2018,11,14,10,30,882.0,86.0,0.8,23.5,553.0,987.64,714.37
2018,11,14,10,45,889.5,87.0,0.7,24.0,570.5,977.53,703.77
2018,11,14,11,0,897.0,88.0,0.6,24.5,588.0,963.51,691.01
2018,11,14,11,15,901.0,88.5,0.55,24.8,597.5,931.39,668.79
2018,11,14,11,30,905.0,89.0,0.5,25.1,607.0,906.66,651.63
2018,11,14,11,45,905.5,88.5,0.45,25.4,608.0,874.37,629.69
2018,11,14,12,0,906.0,88.0,0.4,25.7,609.0,838.95,605.94
2018,11,14,12,15,901.5,88.5,0.45,25.8,602.0,797.8,580.77
2018,11,14,12,30,897.0,89.0,0.5,25.9,595.0,760.91,558.13
2018,11,14,12,45,888.5,89.5,0.55,26.0,580.0,711.43,524.76
2018,11,14,13,0,880.0,90.0,0.6,26.1,565.0,660.24,489.12
2018,11,14,13,15,868.0,89.0,0.7,26.0,542.0,604.05,449.68
2018,11,14,13,30,856.0,88.0,0.8,25.9,519.0,547.09,407.97
2018,11,14,13,45,839.5,86.0,0.9,25.85,489.0,486.57,361.79
2018,11,14,14,0,823.0,84.0,1.0,25.8,459.0,426.39,313.94
2018,11,14,14,15,801.0,81.5,1.1,25.5,423.5,364.45,263.35
2018,11,14,14,30,779.0,79.0,1.2,25.2,388.0,304.07,212.55
2018,11,14,14,45,748.0,75.5,1.25,24.95,347.5,242.63,160.74
2018,11,14,15,0,717.0,72.0,1.3,24.7,307.0,181.71,110.91
2018,11,14,15,15,674.0,67.0,1.3,24.7,263.5,124.1,68.82
2018,11,14,15,30,631.0,62.0,1.3,24.7,220.0,71.78,40.74
2018,11,14,15,45,562.0,55.5,1.1,22.6,175.5,45.73,33.8
2018,11,14,16,0,493.0,49.0,0.9,20.5,131.0,40.51,29.21
2018,11,14,16,15,378.0,39.0,0.95,19.55,90.0,32.22,21.45
2018,11,14,16,30,263.0,29.0,1.0,18.6,49.0,24.04,10.45
2018,11,14,16,45,138.0,15.5,1.1,17.6,25.5,12.2,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.2,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,20.0,7.5,1.2,11.45,8.5,21.09,0.0
2018,11,15,7,0,40.0,15.0,1.2,11.6,17.0,43.59,0.0
2018,11,15,7,15,120.0,31.0,1.15,12.4,45.5,173.33,126.68
2018,11,15,7,30,200.0,47.0,1.1,13.2,74.0,285.05,231.64
2018,11,15,7,45,242.0,61.5,1.05,14.0,106.0,344.42,283.25
2018,11,15,8,0,284.0,76.0,1.0,14.8,138.0,405.63,333.58
2018,11,15,8,15,321.0,89.0,1.1,15.55,173.5,460.98,377.74
2018,11,15,8,30,358.0,102.0,1.2,16.3,209.0,516.57,420.38
2018,11,15,8,45,398.5,111.5,1.35,17.0,246.5,570.58,460.86
2018,11,15,9,0,439.0,121.0,1.5,17.7,284.0,623.93,499.44
2018,11,15,9,15,482.0,127.0,1.45,18.55,322.5,674.01,532.82
2018,11,15,9,30,525.0,133.0,1.4,19.4,361.0,722.4,563.92
2018,11,15,9,45,486.5,151.5,1.3,20.2,374.0,702.76,545.76
2018,11,15,10,0,448.0,170.0,1.2,21.0,387.0,680.3,525.34
2018,11,15,10,15,469.5,174.5,1.25,21.65,412.0,698.41,536.83
2018,11,15,10,30,491.0,179.0,1.3,22.3,437.0,713.84,545.93
2018,11,15,10,45,522.5,174.5,1.35,22.95,457.0,725.64,552.94
2018,11,15,11,0,554.0,170.0,1.4,23.6,477.0,734.08,557.61
2018,11,15,11,15,582.5,165.5,1.35,23.9,492.5,736.17,557.63
2018,11,15,11,30,611.0,161.0,1.3,24.2,508.0,744.04,561.42
2018,11,15,11,45,678.0,145.0,1.3,24.5,531.0,759.39,571.27
2018,11,15,12,0,745.0,129.0,1.3,24.8,554.0,767.13,575.72
2018,11,15,12,15,755.5,127.0,1.2,24.9,554.0,739.01,555.0
2018,11,15,12,30,766.0,125.0,1.1,25.0,554.0,707.64,531.51
2018,11,15,12,45,772.0,123.0,1.0,25.1,546.0,670.03,503.34
2018,11,15,13,0,778.0,121.0,0.9,25.2,538.0,629.75,472.79
2018,11,15,13,15,767.0,119.0,0.75,25.15,516.5,577.13,432.66
2018,11,15,13,30,756.0,117.0,0.6,25.1,495.0,523.89,391.29
2018,11,15,13,45,738.5,113.0,0.5,25.1,465.5,465.4,345.54
2018,11,15,14,0,721.0,109.0,0.4,25.1,436.0,407.64,299.17
2018,11,15,14,15,668.0,108.0,0.4,24.85,392.5,341.02,246.6
2018,11,15,14,30,615.0,107.0,0.4,24.6,349.0,279.76,197.32
2018,11,15,14,45,557.0,104.0,0.4,24.4,306.0,221.47,150.5
2018,11,15,15,0,499.0,101.0,0.4,24.2,263.0,166.19,107.38
2018,11,15,15,15,448.5,90.0,0.4,24.2,220.5,116.57,71.47
2018,11,15,15,30,398.0,79.0,0.4,24.2,178.0,73.41,46.41
2018,11,15,15,45,367.5,67.5,0.5,22.3,144.5,50.49,37.89
2018,11,15,16,0,337.0,56.0,0.6,20.4,111.0,42.22,30.66
2018,11,15,16,15,261.0,42.0,0.7,19.7,76.5,31.77,20.99
2018,11,15,16,30,185.0,28.0,0.8,19.0,42.0,21.24,7.93
2018,11,15,16,45,98.0,15.0,0.85,18.25,22.0,11.8,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.5,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,20.5,7.5,1.1,12.55,8.5,5.9,0.0
2018,11,16,7,0,41.0,15.0,1.1,12.5,17.0,44.34,0.0
2018,11,16,7,15,121.0,31.0,1.2,13.25,45.0,174.76,123.95
2018,11,16,7,30,201.0,47.0,1.3,14.0,73.0,286.57,231.82
2018,11,16,7,45,312.0,57.0,1.35,14.7,115.5,400.2,328.15
2018,11,16,8,0,423.0,67.0,1.4,15.4,158.0,520.22,423.75
2018,11,16,8,15,428.5,80.5,1.45,16.05,190.0,550.28,447.03
2018,11,16,8,30,434.0,94.0,1.5,16.7,222.0,578.67,468.26
2018,11,16,8,45,521.5,95.5,1.55,17.35,271.5,677.47,540.65
2018,11,16,9,0,609.0,97.0,1.6,18.0,321.0,770.66,605.45
2018,11,16,9,15,627.5,104.0,1.65,18.9,355.0,799.97,622.62
2018,11,16,9,30,646.0,111.0,1.7,19.8,389.0,826.48,638.08
2018,11,16,9,45,707.0,107.0,1.7,20.7,431.0,879.12,670.65
2018,11,16,10,0,768.0,103.0,1.7,21.6,473.0,927.69,699.36
2018,11,16,10,15,781.5,105.0,1.65,22.2,497.5,932.94,698.96
2018,11,16,10,30,795.0,107.0,1.6,22.8,522.0,927.25,691.92
2018,11,16,10,45,804.0,108.5,1.55,23.4,539.5,920.64,684.59
2018,11,16,11,0,813.0,110.0,1.5,24.0,557.0,910.31,675.0
2018,11,16,11,15,817.0,110.5,1.45,24.45,566.0,890.66,659.89
2018,11,16,11,30,821.0,111.0,1.4,24.9,575.0,867.6,642.81
2018,11,16,11,45,822.0,111.0,1.35,25.35,576.5,838.15,621.68
2018,11,16,12,0,823.0,111.0,1.3,25.8,578.0,805.69,598.71
2018,11,16,12,15,818.5,111.5,1.3,25.95,571.5,766.66,572.63
2018,11,16,12,30,814.0,112.0,1.3,26.1,565.0,725.33,543.98
2018,11,16,12,45,805.5,111.0,1.3,26.25,550.0,677.75,509.76
2018,11,16,13,0,797.0,110.0,1.3,26.4,535.0,628.71,473.78
2018,11,16,13,15,787.0,108.0,1.25,26.35,514.0,578.28,435.84
2018,11,16,13,30,777.0,106.0,1.2,26.3,493.0,524.86,394.76
2018,11,16,13,45,762.5,103.5,1.2,26.25,465.0,468.36,350.49
2018,11,16,14,0,748.0,101.0,1.2,26.2,437.0,412.12,305.01
2018,11,16,14,15,726.0,97.0,1.15,25.9,402.5,352.43,255.89
2018,11,16,14,30,704.0,93.0,1.1,25.6,368.0,294.47,207.12
2018,11,16,14,45,672.5,88.0,1.1,25.35,329.0,235.47,157.75
2018,11,16,15,0,641.0,83.0,1.1,25.1,290.0,179.93,112.48
2018,11,16,15,15,595.5,76.5,1.1,25.1,247.5,125.41,72.6
2018,11,16,15,30,550.0,70.0,1.1,25.1,205.0,76.62,45.44
2018,11,16,15,45,483.0,61.0,0.8,22.95,162.0,49.51,36.92
2018,11,16,16,0,416.0,52.0,0.5,20.8,119.0,42.54,30.85
2018,11,16,16,15,314.5,40.5,0.55,20.0,81.5,33.26,22.13
2018,11,16,16,30,213.0,29.0,0.6,19.2,44.0,22.04,7.7
2018,11,16,16,45,113.0,15.5,0.65,18.4,23.0,12.2,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.25,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,6,45,20.0,7.5,0.8,10.9,8.0,0.0,0.0
2018,11,17,7,0,40.0,15.0,0.8,10.9,16.0,43.51,0.0
2018,11,17,7,15,168.0,30.5,0.9,11.45,49.5,231.19,160.09
2018,11,17,7,30,296.0,46.0,1.0,12.0,83.0,367.52,296.94
2018,11,17,7,45,378.0,55.5,1.1,12.6,123.0,457.0,373.27
2018,11,17,8,0,460.0,65.0,1.2,13.2,163.0,555.75,452.52
2018,11,17,8,15,479.0,76.5,1.3,13.8,198.5,597.59,485.37
2018,11,17,8,30,498.0,88.0,1.4,14.4,234.0,631.58,511.09
2018,11,17,8,45,569.0,91.0,1.5,14.95,280.5,718.33,574.66
2018,11,17,9,0,640.0,94.0,1.6,15.5,327.0,797.15,629.79
2018,11,17,9,15,630.5,104.0,1.65,16.35,353.0,802.41,630.18
2018,11,17,9,30,621.0,114.0,1.7,17.2,379.0,804.49,628.98
2018,11,17,9,45,716.5,102.0,1.75,18.05,428.5,881.84,680.3
2018,11,17,10,0,812.0,90.0,1.8,18.9,478.0,947.42,721.34
2018,11,17,10,15,829.0,90.5,1.85,19.6,503.5,954.48,722.92
2018,11,17,10,30,846.0,91.0,1.9,20.3,529.0,957.6,722.66
2018,11,17,10,45,854.0,91.5,1.95,21.0,546.0,948.14,714.15
2018,11,17,11,0,862.0,92.0,2.0,21.7,563.0,934.9,703.41
2018,11,17,11,15,821.0,103.0,2.05,22.0,557.5,885.8,669.7
2018,11,17,11,30,780.0,114.0,2.1,22.3,552.0,840.58,638.74
2018,11,17,11,45,725.0,128.5,2.1,22.65,536.5,781.27,597.17
2018,11,17,12,0,670.0,143.0,2.1,23.0,521.0,721.76,554.73
2018,11,17,12,15,639.5,149.0,2.1,23.1,506.5,673.21,519.21
2018,11,17,12,30,609.0,155.0,2.1,23.2,492.0,624.62,483.07
2018,11,17,12,45,647.5,143.5,2.1,23.3,494.0,606.8,469.64
2018,11,17,13,0,686.0,132.0,2.1,23.4,496.0,583.64,451.48
2018,11,17,13,15,566.0,154.0,2.1,23.3,446.0,488.38,378.88
2018,11,17,13,30,446.0,176.0,2.1,23.2,396.0,410.35,318.38
2018,11,17,13,45,440.5,165.5,2.1,23.1,372.5,368.27,284.64
2018,11,17,14,0,435.0,155.0,2.1,23.0,349.0,326.32,249.95
2018,11,17,14,15,485.0,133.5,2.05,22.75,334.5,294.96,221.74
2018,11,17,14,30,535.0,112.0,2.0,22.5,320.0,257.66,187.34
2018,11,17,14,45,603.0,93.5,1.95,22.2,305.0,224.94,154.94
2018,11,17,15,0,671.0,75.0,1.9,21.9,290.0,179.26,112.58
2018,11,17,15,15,588.5,72.5,1.9,21.9,241.5,122.35,71.41
2018,11,17,15,30,506.0,70.0,1.9,21.9,193.0,75.64,45.89
2018,11,17,15,45,411.5,61.5,1.5,20.25,148.0,49.35,37.2
2018,11,17,16,0,317.0,53.0,1.1,18.6,103.0,39.98,28.9
2018,11,17,16,15,236.5,39.5,1.1,17.65,70.0,29.85,19.42
2018,11,17,16,30,156.0,26.0,1.1,16.7,37.0,19.69,5.66
2018,11,17,16,45,85.0,14.0,1.05,15.75,19.5,11.02,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
