Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,45,25.0,6.5,0.85,10.3,7.5,0.0,0.0
2018,11,18,7,0,50.0,13.0,0.9,10.3,15.0,49.82,0.0
2018,11,18,7,15,101.0,28.5,1.1,10.85,39.0,151.13,99.41
2018,11,18,7,30,152.0,44.0,1.3,11.4,63.0,220.25,179.11
2018,11,18,7,45,218.5,56.0,1.5,11.9,95.5,315.74,262.53
2018,11,18,8,0,285.0,68.0,1.7,12.4,128.0,395.11,330.37
2018,11,18,8,15,217.0,91.0,1.75,13.05,142.5,344.48,288.62
2018,11,18,8,30,149.0,114.0,1.8,13.7,157.0,290.83,243.22
2018,11,18,8,45,241.5,123.0,1.85,14.3,204.5,410.03,341.31
2018,11,18,9,0,334.0,132.0,1.9,14.9,252.0,510.56,420.53
2018,11,18,9,15,519.0,114.0,2.05,15.85,323.0,693.15,558.11
2018,11,18,9,30,704.0,96.0,2.2,16.8,394.0,864.88,678.72
2018,11,18,9,45,747.0,94.0,2.3,17.7,430.5,901.33,699.92
2018,11,18,10,0,790.0,92.0,2.4,18.6,467.0,927.49,715.05
2018,11,18,10,15,784.0,98.0,2.5,19.4,485.5,918.76,706.43
2018,11,18,10,30,778.0,104.0,2.6,20.2,504.0,913.62,700.75
2018,11,18,10,45,792.0,104.0,2.7,20.95,522.5,903.55,691.88
2018,11,18,11,0,806.0,104.0,2.8,21.7,541.0,896.62,685.37
2018,11,18,11,15,815.0,103.5,2.8,22.15,552.0,880.75,672.83
2018,11,18,11,30,824.0,103.0,2.8,22.6,563.0,861.26,658.01
2018,11,18,11,45,793.0,112.0,2.85,23.05,555.5,814.76,624.85
2018,11,18,12,0,762.0,121.0,2.9,23.5,548.0,772.37,594.61
2018,11,18,12,15,787.5,113.5,2.85,23.6,550.5,745.25,575.34
2018,11,18,12,30,813.0,106.0,2.8,23.7,553.0,719.01,555.9
2018,11,18,12,45,751.5,117.5,2.75,23.85,522.5,651.56,504.68
2018,11,18,13,0,690.0,129.0,2.7,24.0,492.0,583.68,452.74
2018,11,18,13,15,618.5,137.0,2.6,23.9,453.0,509.99,395.99
2018,11,18,13,30,547.0,145.0,2.5,23.8,414.0,435.63,337.96
2018,11,18,13,45,607.5,126.0,2.4,23.7,409.0,417.75,321.52
2018,11,18,14,0,668.0,107.0,2.3,23.6,404.0,386.18,292.92
2018,11,18,14,15,673.0,100.0,2.15,23.35,379.5,338.01,250.92
2018,11,18,14,30,678.0,93.0,2.0,23.1,355.0,288.56,206.99
2018,11,18,14,45,646.5,88.5,1.85,22.8,317.0,231.65,158.24
2018,11,18,15,0,615.0,84.0,1.7,22.5,279.0,178.17,113.76
2018,11,18,15,15,568.5,77.0,1.7,22.5,237.5,124.76,73.87
2018,11,18,15,30,522.0,70.0,1.7,22.5,196.0,77.22,46.34
2018,11,18,15,45,403.5,62.5,1.2,20.75,148.0,47.36,35.39
2018,11,18,16,0,285.0,55.0,0.7,19.0,100.0,41.15,29.83
2018,11,18,16,15,200.0,40.0,0.75,18.15,66.5,30.03,19.45
2018,11,18,16,30,115.0,25.0,0.8,17.3,33.0,18.84,4.38
2018,11,18,16,45,62.5,13.5,0.85,16.45,17.5,10.62,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.6,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.25,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.1,11.85,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.1,12.0,11.0,18.14,0.0
2018,11,19,7,15,29.5,26.5,1.05,12.5,29.5,71.47,41.04
2018,11,19,7,30,47.0,42.0,1.0,13.0,48.0,109.11,85.33
2018,11,19,7,45,67.0,60.0,0.95,13.5,72.0,149.71,121.89
2018,11,19,8,0,87.0,78.0,0.9,14.0,96.0,189.96,156.84
2018,11,19,8,15,114.5,95.5,1.1,14.45,125.0,236.42,196.51
2018,11,19,8,30,142.0,113.0,1.3,14.9,154.0,283.3,235.56
2018,11,19,8,45,159.0,129.0,1.5,15.35,181.0,317.75,263.43
2018,11,19,9,0,176.0,145.0,1.7,15.8,208.0,351.98,290.58
2018,11,19,9,15,162.0,162.0,1.7,16.15,224.5,356.4,292.34
2018,11,19,9,30,148.0,179.0,1.7,16.5,241.0,359.8,293.34
2018,11,19,9,45,166.5,192.0,1.65,16.85,266.5,389.14,315.63
2018,11,19,10,0,185.0,205.0,1.6,17.2,292.0,417.65,336.74
2018,11,19,10,15,207.0,211.5,1.6,17.5,313.5,440.09,353.36
2018,11,19,10,30,229.0,218.0,1.6,17.8,335.0,461.44,369.0
2018,11,19,10,45,219.5,218.5,1.6,18.15,333.5,444.22,354.53
2018,11,19,11,0,210.0,219.0,1.6,18.5,332.0,426.94,340.32
2018,11,19,11,15,160.0,226.5,1.55,18.65,313.5,381.17,303.2
2018,11,19,11,30,110.0,234.0,1.5,18.8,295.0,337.37,267.59
2018,11,19,11,45,90.5,225.0,1.45,18.95,275.5,285.14,226.5
2018,11,19,12,0,71.0,216.0,1.4,19.1,256.0,254.15,201.62
2018,11,19,12,15,199.5,221.5,1.35,19.15,331.0,368.98,293.54
2018,11,19,12,30,328.0,227.0,1.3,19.2,406.0,470.75,371.01
2018,11,19,12,45,301.0,224.5,1.25,19.3,385.5,430.18,338.44
2018,11,19,13,0,274.0,222.0,1.2,19.4,365.0,391.36,308.02
2018,11,19,13,15,342.0,200.0,1.1,19.35,371.5,390.87,307.41
2018,11,19,13,30,410.0,178.0,1.0,19.3,378.0,394.32,308.41
2018,11,19,13,45,444.0,158.5,0.95,19.3,364.0,364.94,283.67
2018,11,19,14,0,478.0,139.0,0.9,19.3,350.0,331.46,254.86
2018,11,19,14,15,420.0,138.0,0.8,19.05,313.0,277.12,210.32
2018,11,19,14,30,362.0,137.0,0.7,18.8,276.0,228.86,170.76
2018,11,19,14,45,273.0,127.5,0.65,18.55,226.0,169.13,123.73
2018,11,19,15,0,184.0,118.0,0.6,18.3,176.0,125.62,91.03
2018,11,19,15,15,143.5,99.0,0.6,18.3,140.5,90.67,64.39
2018,11,19,15,30,103.0,80.0,0.6,18.3,105.0,63.57,45.33
2018,11,19,15,45,70.0,59.0,0.7,17.65,74.5,43.77,32.75
2018,11,19,16,0,37.0,38.0,0.8,17.0,44.0,28.98,19.54
2018,11,19,16,15,33.5,28.0,0.85,16.7,32.0,21.53,12.4
2018,11,19,16,30,30.0,18.0,0.9,16.4,20.0,13.97,1.18
2018,11,19,16,45,20.5,10.0,0.95,16.15,11.0,7.87,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,6,45,20.0,5.5,1.25,9.75,6.0,0.0,0.0
2018,11,20,7,0,40.0,11.0,1.2,9.9,12.0,40.25,0.0
2018,11,20,7,15,93.0,26.5,1.3,10.85,35.5,138.94,79.43
2018,11,20,7,30,146.0,42.0,1.4,11.8,59.0,213.12,171.7
2018,11,20,7,45,230.0,54.5,1.5,12.8,95.0,324.35,268.15
2018,11,20,8,0,314.0,67.0,1.6,13.8,131.0,420.54,348.51
2018,11,20,8,15,337.5,80.5,1.65,14.5,163.5,464.68,384.31
2018,11,20,8,30,361.0,94.0,1.7,15.2,196.0,508.39,418.4
2018,11,20,8,45,446.0,97.0,1.75,15.95,242.0,596.63,485.05
2018,11,20,9,0,531.0,100.0,1.8,16.7,288.0,694.9,556.17
2018,11,20,9,15,631.5,94.0,2.05,17.65,340.0,789.77,623.19
2018,11,20,9,30,732.0,88.0,2.3,18.6,392.0,881.2,685.79
2018,11,20,9,45,762.0,88.5,2.55,19.6,425.5,900.77,696.9
2018,11,20,10,0,792.0,89.0,2.8,20.6,459.0,924.84,711.64
2018,11,20,10,15,819.0,87.0,2.9,21.05,486.5,939.0,719.67
2018,11,20,10,30,846.0,85.0,3.0,21.5,514.0,948.99,724.99
2018,11,20,10,45,854.5,86.0,3.1,22.0,531.5,940.88,717.89
2018,11,20,11,0,863.0,87.0,3.2,22.5,549.0,929.0,708.49
2018,11,20,11,15,861.0,89.0,3.2,22.75,556.5,905.08,690.95
2018,11,20,11,30,859.0,91.0,3.2,23.0,564.0,877.94,671.37
2018,11,20,11,45,840.0,96.0,3.25,23.25,560.0,836.85,642.42
2018,11,20,12,0,821.0,101.0,3.3,23.5,556.0,793.77,612.03
2018,11,20,12,15,820.5,99.0,3.35,23.55,549.5,755.79,585.56
2018,11,20,12,30,820.0,97.0,3.4,23.6,543.0,715.3,556.68
2018,11,20,12,45,814.5,98.0,3.4,23.7,531.5,672.18,523.72
2018,11,20,13,0,809.0,99.0,3.4,23.8,520.0,627.21,488.71
2018,11,20,13,15,751.0,105.5,3.35,23.6,484.0,557.2,434.46
2018,11,20,13,30,693.0,112.0,3.3,23.4,448.0,489.15,380.77
2018,11,20,13,45,674.5,105.5,3.25,23.25,417.5,431.77,334.09
2018,11,20,14,0,656.0,99.0,3.2,23.1,387.0,375.42,286.97
2018,11,20,14,15,576.0,106.0,3.1,22.8,344.5,310.57,233.37
2018,11,20,14,30,496.0,113.0,3.0,22.5,302.0,249.26,182.76
2018,11,20,14,45,494.5,102.0,2.85,22.25,273.5,205.18,143.86
2018,11,20,15,0,493.0,91.0,2.7,22.0,245.0,161.22,105.92
2018,11,20,15,15,467.0,80.0,2.7,22.0,209.0,114.81,70.0
2018,11,20,15,30,441.0,69.0,2.7,22.0,173.0,74.47,45.42
2018,11,20,15,45,379.5,59.5,1.95,20.5,136.0,45.08,33.42
2018,11,20,16,0,318.0,50.0,1.2,19.0,99.0,37.87,26.94
2018,11,20,16,15,227.0,37.0,1.1,18.35,66.0,28.01,17.58
2018,11,20,16,30,136.0,24.0,1.0,17.7,33.0,18.16,2.3
2018,11,20,16,45,75.5,13.5,0.95,17.05,17.5,10.62,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.3,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.5,2.7,14.5,1.5,0.0,0.0
2018,11,21,7,0,8.0,3.0,2.8,14.6,3.0,8.67,0.0
2018,11,21,7,15,4.0,8.0,3.0,14.95,8.0,9.56,0.0
2018,11,21,7,30,0.0,13.0,3.2,15.3,13.0,9.87,2.33
2018,11,21,7,45,0.0,17.5,3.4,15.65,17.5,13.3,5.48
2018,11,21,8,0,0.0,22.0,3.6,16.0,22.0,16.73,8.53
2018,11,21,8,15,0.0,21.5,3.8,16.25,21.5,16.35,8.28
2018,11,21,8,30,0.0,21.0,4.0,16.5,21.0,15.97,7.98
2018,11,21,8,45,0.0,28.5,4.15,16.75,28.5,21.71,12.87
2018,11,21,9,0,0.0,36.0,4.3,17.0,36.0,27.47,17.73
2018,11,21,9,15,0.0,42.5,4.45,17.25,42.5,32.48,21.91
2018,11,21,9,30,0.0,49.0,4.6,17.5,49.0,37.49,26.07
2018,11,21,9,45,1.0,88.5,4.8,17.8,89.0,70.14,53.4
2018,11,21,10,0,2.0,128.0,5.0,18.1,129.0,107.9,84.63
2018,11,21,10,15,6.5,149.5,5.15,18.35,153.0,132.32,104.73
2018,11,21,10,30,11.0,171.0,5.3,18.6,177.0,156.72,124.63
2018,11,21,10,45,31.5,194.5,5.45,18.8,211.5,217.27,174.44
2018,11,21,11,0,52.0,218.0,5.6,19.0,246.0,259.61,208.89
2018,11,21,11,15,49.0,216.0,5.65,19.05,242.5,249.98,200.76
2018,11,21,11,30,46.0,214.0,5.7,19.1,239.0,240.84,193.12
2018,11,21,11,45,34.5,190.5,5.75,19.1,209.5,202.24,161.57
2018,11,21,12,0,23.0,167.0,5.8,19.1,180.0,166.25,132.01
2018,11,21,12,15,24.0,163.5,5.8,19.0,177.0,161.37,128.13
2018,11,21,12,30,25.0,160.0,5.8,18.9,174.0,156.51,124.23
2018,11,21,12,45,12.5,125.5,5.8,18.8,132.5,107.09,83.49
2018,11,21,13,0,0.0,91.0,5.8,18.7,91.0,70.15,52.81
2018,11,21,13,15,2.0,86.0,5.75,18.6,87.0,67.31,50.58
2018,11,21,13,30,4.0,81.0,5.7,18.5,83.0,64.36,48.23
2018,11,21,13,45,4.0,82.0,5.6,18.35,84.0,64.9,48.77
2018,11,21,14,0,4.0,83.0,5.5,18.2,85.0,65.48,49.34
2018,11,21,14,15,145.0,77.5,5.3,18.1,132.5,121.12,93.27
2018,11,21,14,30,286.0,72.0,5.1,18.0,180.0,152.47,113.98
2018,11,21,14,45,211.0,87.0,4.9,17.85,162.0,123.05,89.89
2018,11,21,15,0,136.0,102.0,4.7,17.7,144.0,104.08,76.14
2018,11,21,15,15,119.0,89.0,4.7,17.7,122.0,81.52,58.12
2018,11,21,15,30,102.0,76.0,4.7,17.7,100.0,61.29,43.45
2018,11,21,15,45,62.0,60.5,3.85,17.25,74.0,44.57,33.43
2018,11,21,16,0,22.0,45.0,3.0,16.8,48.0,33.71,23.56
2018,11,21,16,15,19.0,31.0,2.7,16.45,33.0,23.54,13.92
2018,11,21,16,30,16.0,17.0,2.4,16.1,18.0,13.22,0.0
2018,11,21,16,45,16.0,10.0,2.1,15.8,10.0,7.87,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.5,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.35,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,6,45,61.5,6.5,1.05,11.65,8.0,0.0,0.0
2018,11,22,7,0,123.0,13.0,1.0,11.7,16.0,107.13,0.0
2018,11,22,7,15,272.5,23.5,1.1,12.4,48.0,295.98,133.39
2018,11,22,7,30,422.0,34.0,1.2,13.1,80.0,459.5,358.6
2018,11,22,7,45,512.0,39.5,1.35,13.8,121.5,557.66,445.92
2018,11,22,8,0,602.0,45.0,1.5,14.5,163.0,649.52,519.94
2018,11,22,8,15,656.0,49.5,1.55,14.85,206.0,719.15,573.71
2018,11,22,8,30,710.0,54.0,1.6,15.2,249.0,787.98,624.28
2018,11,22,8,45,746.5,56.5,1.65,15.55,289.5,835.89,657.8
2018,11,22,9,0,783.0,59.0,1.7,15.9,330.0,881.51,688.62
2018,11,22,9,15,787.0,64.5,1.75,16.3,361.5,896.53,697.2
2018,11,22,9,30,791.0,70.0,1.8,16.7,393.0,908.16,703.51
2018,11,22,9,45,681.5,100.0,1.85,17.05,393.0,842.38,656.04
2018,11,22,10,0,572.0,130.0,1.9,17.4,393.0,763.42,599.33
2018,11,22,10,15,724.0,100.5,2.0,17.75,451.5,868.83,673.77
2018,11,22,10,30,876.0,71.0,2.1,18.1,510.0,947.77,726.26
2018,11,22,10,45,858.0,78.5,2.2,18.45,520.0,934.15,715.4
2018,11,22,11,0,840.0,86.0,2.3,18.8,530.0,906.11,695.69
2018,11,22,11,15,728.5,108.0,2.4,19.0,498.0,813.25,631.05
2018,11,22,11,30,617.0,130.0,2.5,19.2,466.0,716.9,562.81
2018,11,22,11,45,724.0,110.5,2.6,19.35,506.0,760.58,595.28
2018,11,22,12,0,831.0,91.0,2.7,19.5,546.0,791.07,617.03
2018,11,22,12,15,864.5,81.5,2.75,19.55,550.5,763.03,597.02
2018,11,22,12,30,898.0,72.0,2.8,19.6,555.0,738.19,579.75
2018,11,22,12,45,891.5,71.5,2.9,19.65,541.0,690.99,545.16
2018,11,22,13,0,885.0,71.0,3.0,19.7,527.0,641.97,507.3
2018,11,22,13,15,875.5,70.0,3.05,19.6,506.0,589.07,465.53
2018,11,22,13,30,866.0,69.0,3.1,19.5,485.0,535.13,421.67
2018,11,22,13,45,853.0,67.5,3.15,19.4,457.5,478.22,374.13
2018,11,22,14,0,840.0,66.0,3.2,19.3,430.0,422.22,325.79
2018,11,22,14,15,820.0,63.5,3.25,19.05,396.0,360.97,272.25
2018,11,22,14,30,800.0,61.0,3.3,18.8,362.0,300.98,218.62
2018,11,22,14,45,771.5,58.5,3.3,18.55,323.5,240.52,164.67
2018,11,22,15,0,743.0,56.0,3.3,18.3,285.0,182.87,114.64
2018,11,22,15,15,701.0,52.0,3.3,18.3,243.0,125.47,69.93
2018,11,22,15,30,659.0,48.0,3.3,18.3,201.0,73.11,38.74
2018,11,22,15,45,591.5,43.0,2.8,17.15,158.5,39.34,28.86
2018,11,22,16,0,524.0,38.0,2.3,16.0,116.0,31.95,22.11
2018,11,22,16,15,400.0,30.5,2.05,15.2,78.0,25.42,15.51
2018,11,22,16,30,276.0,23.0,1.8,14.4,40.0,19.14,0.77
2018,11,22,16,45,143.0,12.0,1.5,13.6,20.5,9.44,0.0
2018,11,22,17,0,10.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,11,22,17,15,5.0,0.5,1.15,12.6,0.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.0,1.0,13.95,2.0,0.0,0.0
2018,11,23,7,0,15.0,4.0,1.0,14.0,4.0,14.95,0.0
2018,11,23,7,15,7.5,7.5,1.0,14.35,7.5,12.04,0.0
2018,11,23,7,30,0.0,11.0,1.0,14.7,11.0,8.34,1.05
2018,11,23,7,45,0.0,14.5,1.05,15.05,14.5,11.01,3.58
2018,11,23,8,0,0.0,18.0,1.1,15.4,18.0,13.67,5.97
2018,11,23,8,15,0.0,27.0,1.3,15.7,27.0,20.56,11.92
2018,11,23,8,30,0.0,36.0,1.5,16.0,36.0,27.46,17.85
2018,11,23,8,45,0.0,47.0,1.7,16.25,47.0,35.93,25.05
2018,11,23,9,0,0.0,58.0,1.9,16.5,58.0,44.42,32.2
2018,11,23,9,15,2.5,92.5,2.1,16.85,93.5,77.54,60.12
2018,11,23,9,30,5.0,127.0,2.3,17.2,129.0,114.22,90.55
2018,11,23,9,45,13.5,141.5,2.5,17.5,147.5,135.69,108.37
2018,11,23,10,0,22.0,156.0,2.7,17.8,166.0,157.03,125.91
2018,11,23,10,15,21.5,168.0,2.85,18.0,178.0,166.69,133.42
2018,11,23,10,30,21.0,180.0,3.0,18.2,190.0,176.29,140.86
2018,11,23,10,45,12.0,167.5,3.2,18.4,173.5,152.75,121.09
2018,11,23,11,0,3.0,155.0,3.4,18.6,157.0,130.77,102.63
2018,11,23,11,15,2.0,148.0,3.5,18.6,149.5,122.4,95.72
2018,11,23,11,30,1.0,141.0,3.6,18.6,142.0,114.5,89.18
2018,11,23,11,45,1.0,128.0,3.7,18.6,129.0,102.54,79.37
2018,11,23,12,0,1.0,115.0,3.8,18.6,116.0,91.07,69.97
2018,11,23,12,15,8.0,145.5,3.8,18.55,150.0,122.55,96.06
2018,11,23,12,30,15.0,176.0,3.8,18.5,184.0,153.94,121.84
2018,11,23,12,45,8.5,154.5,3.8,18.45,159.0,129.35,101.65
2018,11,23,13,0,2.0,133.0,3.8,18.4,134.0,106.14,82.59
2018,11,23,13,15,10.5,130.0,3.75,18.35,135.0,108.25,84.58
2018,11,23,13,30,19.0,127.0,3.7,18.3,136.0,114.93,90.24
2018,11,23,13,45,31.5,142.0,3.65,18.25,156.0,131.95,104.25
2018,11,23,14,0,44.0,157.0,3.6,18.2,176.0,147.08,116.46
2018,11,23,14,15,73.5,125.5,3.5,18.1,154.0,127.25,99.43
2018,11,23,14,30,103.0,94.0,3.4,18.0,132.0,109.11,83.1
2018,11,23,14,45,99.0,70.0,3.3,17.9,103.5,81.08,59.07
2018,11,23,15,0,95.0,46.0,3.2,17.8,75.0,55.08,36.86
2018,11,23,15,15,47.5,29.0,3.2,17.8,43.5,28.89,16.82
2018,11,23,15,30,0.0,12.0,3.2,17.8,12.0,9.1,2.05
2018,11,23,15,45,38.5,13.0,2.4,17.15,18.5,10.23,3.35
2018,11,23,16,0,77.0,14.0,1.6,16.5,25.0,10.69,3.64
2018,11,23,16,15,38.5,8.5,1.45,16.05,14.0,6.48,0.0
2018,11,23,16,30,0.0,3.0,1.3,15.6,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,1.1,15.2,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,1.0,14.05,4.5,0.0,0.0
2018,11,24,7,0,72.0,8.0,1.0,14.2,9.0,62.86,0.0
2018,11,24,7,15,223.5,19.5,1.2,14.7,39.5,247.54,60.01
2018,11,24,7,30,375.0,31.0,1.4,15.2,70.0,415.34,319.46
2018,11,24,7,45,451.5,35.5,1.6,15.7,105.0,497.52,397.88
2018,11,24,8,0,528.0,40.0,1.8,16.2,140.0,574.86,462.62
2018,11,24,8,15,321.0,33.0,2.05,16.55,98.5,383.08,316.48
2018,11,24,8,30,114.0,26.0,2.3,16.9,57.0,160.93,134.37
2018,11,24,8,45,57.0,44.0,2.5,17.25,59.5,102.74,83.91
2018,11,24,9,0,0.0,62.0,2.7,17.6,62.0,47.51,34.61
2018,11,24,9,15,2.5,92.5,2.8,17.9,93.5,77.71,60.01
2018,11,24,9,30,5.0,123.0,2.9,18.2,125.0,110.16,86.9
2018,11,24,9,45,17.5,145.0,3.05,18.55,153.0,143.78,114.85
2018,11,24,10,0,30.0,167.0,3.2,18.9,181.0,196.19,157.64
2018,11,24,10,15,24.5,158.0,3.25,19.2,169.5,176.03,140.57
2018,11,24,10,30,19.0,149.0,3.3,19.5,158.0,142.88,113.12
2018,11,24,10,45,226.5,141.0,3.4,19.8,259.0,381.45,310.85
2018,11,24,11,0,434.0,133.0,3.5,20.1,360.0,580.1,466.51
2018,11,24,11,15,318.0,171.0,3.55,20.25,339.0,481.96,387.18
2018,11,24,11,30,202.0,209.0,3.6,20.4,318.0,391.39,313.83
2018,11,24,11,45,276.0,200.5,3.6,20.55,350.0,453.04,362.88
2018,11,24,12,0,350.0,192.0,3.6,20.7,382.0,489.17,391.24
2018,11,24,12,15,542.5,148.5,3.6,20.65,439.0,591.54,471.5
2018,11,24,12,30,735.0,105.0,3.6,20.6,496.0,666.9,528.96
2018,11,24,12,45,637.0,118.0,3.65,20.55,451.0,577.37,459.34
2018,11,24,13,0,539.0,131.0,3.7,20.5,406.0,493.7,393.85
2018,11,24,13,15,455.0,133.5,3.65,20.4,359.0,408.24,326.18
2018,11,24,13,30,371.0,136.0,3.6,20.3,312.0,338.17,269.53
2018,11,24,13,45,356.5,134.0,3.6,20.15,295.5,304.72,241.44
2018,11,24,14,0,342.0,132.0,3.6,20.0,279.0,272.16,213.5
2018,11,24,14,15,550.5,100.0,3.55,19.8,314.5,299.42,228.93
2018,11,24,14,30,759.0,68.0,3.5,19.6,350.0,297.44,216.9
2018,11,24,14,45,632.5,75.5,3.45,19.4,293.5,222.98,155.37
2018,11,24,15,0,506.0,83.0,3.4,19.2,237.0,164.03,109.1
2018,11,24,15,15,419.5,76.0,3.4,19.2,191.0,109.68,68.28
2018,11,24,15,30,333.0,69.0,3.4,19.2,145.0,69.4,43.4
2018,11,24,15,45,357.0,56.5,2.85,18.3,122.5,42.8,31.69
2018,11,24,16,0,381.0,44.0,2.3,17.4,100.0,35.98,25.39
2018,11,24,16,15,209.0,31.5,2.0,16.65,60.5,23.97,14.04
2018,11,24,16,30,37.0,19.0,1.7,15.9,21.0,14.55,0.0
2018,11,24,16,45,18.5,9.5,1.45,15.15,10.5,7.47,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,6,45,39.0,5.0,1.15,10.55,5.5,0.0,0.0
2018,11,25,7,0,78.0,10.0,1.2,10.6,11.0,69.07,0.0
2018,11,25,7,15,216.5,22.0,1.2,11.05,40.5,240.98,25.01
2018,11,25,7,30,355.0,34.0,1.2,11.5,70.0,400.13,309.12
2018,11,25,7,45,444.5,42.0,1.15,11.9,109.5,499.52,402.29
2018,11,25,8,0,534.0,50.0,1.1,12.3,149.0,602.03,484.94
2018,11,25,8,15,592.5,55.0,1.1,12.85,191.0,673.96,540.28
2018,11,25,8,30,651.0,60.0,1.1,13.4,233.0,745.76,592.65
2018,11,25,8,45,690.5,63.5,1.05,13.95,273.0,788.5,621.1
2018,11,25,9,0,730.0,67.0,1.0,14.5,313.0,838.15,653.16
2018,11,25,9,15,760.0,69.0,1.0,15.2,349.5,873.99,674.75
2018,11,25,9,30,790.0,71.0,1.0,15.9,386.0,906.76,693.73
2018,11,25,9,45,813.5,71.0,0.95,16.55,417.0,927.12,703.19
2018,11,25,10,0,837.0,71.0,0.9,17.2,448.0,943.85,710.19
2018,11,25,10,15,849.0,72.0,0.85,17.75,472.0,946.92,708.44
2018,11,25,10,30,861.0,73.0,0.8,18.3,496.0,935.06,697.24
2018,11,25,10,45,869.5,74.0,0.7,18.8,513.5,927.57,688.42
2018,11,25,11,0,878.0,75.0,0.6,19.3,531.0,916.42,677.3
2018,11,25,11,15,881.5,75.5,0.65,19.7,540.5,896.45,664.01
2018,11,25,11,30,885.0,76.0,0.7,20.1,550.0,873.07,648.67
2018,11,25,11,45,885.5,76.0,0.8,20.45,551.5,843.23,630.08
2018,11,25,12,0,886.0,76.0,0.9,20.8,553.0,810.36,609.28
2018,11,25,12,15,884.5,75.5,1.05,21.05,547.5,772.47,585.66
2018,11,25,12,30,883.0,75.0,1.2,21.3,542.0,731.98,559.69
2018,11,25,12,45,878.5,73.5,1.35,21.55,528.5,685.93,528.06
2018,11,25,13,0,874.0,72.0,1.5,21.8,515.0,637.93,492.88
2018,11,25,13,15,864.5,71.0,1.65,21.75,494.5,585.83,453.86
2018,11,25,13,30,855.0,70.0,1.8,21.7,474.0,532.7,412.49
2018,11,25,13,45,841.0,68.5,1.9,21.7,447.0,478.18,368.16
2018,11,25,14,0,827.0,67.0,2.0,21.7,420.0,420.73,320.07
2018,11,25,14,15,806.5,65.5,2.0,21.45,387.0,361.18,269.04
2018,11,25,14,30,786.0,64.0,2.0,21.2,354.0,302.9,217.88
2018,11,25,14,45,757.0,61.0,2.05,21.0,316.0,242.74,165.21
2018,11,25,15,0,728.0,58.0,2.1,20.8,278.0,185.47,116.15
2018,11,25,15,15,685.0,53.5,2.1,20.8,236.5,128.42,71.85
2018,11,25,15,30,642.0,49.0,2.1,20.8,195.0,76.53,40.2
2018,11,25,15,45,574.5,44.0,1.6,19.4,153.5,36.94,26.46
2018,11,25,16,0,507.0,39.0,1.1,18.0,112.0,32.68,22.49
2018,11,25,16,15,383.5,30.5,1.1,17.3,74.5,25.39,15.1
2018,11,25,16,30,260.0,22.0,1.1,16.6,37.0,18.3,0.0
2018,11,25,16,45,130.0,11.0,1.1,15.85,18.5,8.65,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,6,45,42.5,4.5,0.8,10.35,5.0,0.0,0.0
2018,11,26,7,0,85.0,9.0,0.8,10.4,10.0,73.69,0.0
2018,11,26,7,15,139.0,21.0,0.95,11.2,31.0,175.49,0.0
2018,11,26,7,30,193.0,33.0,1.1,12.0,52.0,260.76,200.47
2018,11,26,7,45,362.5,40.0,1.2,12.75,98.0,424.43,344.19
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,595.8,480.0
2018,11,26,8,15,602.5,50.0,1.45,14.2,186.5,675.53,541.78
2018,11,26,8,30,673.0,53.0,1.6,14.9,229.0,748.56,596.55
2018,11,26,8,45,688.5,59.0,1.7,15.6,264.5,780.33,618.92
2018,11,26,9,0,704.0,65.0,1.8,16.3,300.0,809.57,638.73
2018,11,26,9,15,695.0,75.0,1.85,17.2,328.0,824.3,646.54
2018,11,26,9,30,686.0,85.0,1.9,18.1,356.0,828.87,646.97
2018,11,26,9,45,601.5,111.5,1.9,18.95,362.5,775.58,606.13
2018,11,26,10,0,517.0,138.0,1.9,19.8,369.0,708.57,555.81
2018,11,26,10,15,572.5,132.5,1.85,20.3,401.0,757.73,589.29
2018,11,26,10,30,628.0,127.0,1.8,20.8,433.0,794.84,612.56
2018,11,26,10,45,605.5,138.5,1.75,21.3,442.0,772.35,594.15
2018,11,26,11,0,583.0,150.0,1.7,21.8,451.0,747.45,574.82
2018,11,26,11,15,553.5,161.5,1.7,22.05,451.5,706.46,544.97
2018,11,26,11,30,524.0,173.0,1.7,22.3,452.0,673.56,520.09
2018,11,26,11,45,574.5,158.0,1.7,22.6,465.0,678.23,523.56
2018,11,26,12,0,625.0,143.0,1.7,22.9,478.0,687.46,529.47
2018,11,26,12,15,614.5,144.5,1.6,22.95,471.0,652.16,502.52
2018,11,26,12,30,604.0,146.0,1.5,23.0,464.0,615.54,474.78
2018,11,26,12,45,530.5,161.0,1.45,23.1,435.5,541.23,418.98
2018,11,26,13,0,457.0,176.0,1.4,23.2,407.0,479.26,371.59
2018,11,26,13,15,417.5,176.5,1.25,23.15,381.0,428.52,332.18
2018,11,26,13,30,378.0,177.0,1.1,23.1,355.0,369.8,286.4
2018,11,26,13,45,472.0,146.0,1.0,23.05,355.0,371.61,285.69
2018,11,26,14,0,566.0,115.0,0.9,23.0,355.0,357.36,270.77
2018,11,26,14,15,635.0,93.5,0.85,22.8,343.0,325.76,241.49
2018,11,26,14,30,704.0,72.0,0.8,22.6,331.0,286.75,204.71
2018,11,26,14,45,539.0,85.0,0.75,22.4,271.0,210.79,145.74
2018,11,26,15,0,374.0,98.0,0.7,22.2,211.0,150.6,101.79
2018,11,26,15,15,237.0,91.5,0.7,22.2,159.5,99.7,66.55
2018,11,26,15,30,100.0,85.0,0.7,22.2,108.0,68.16,47.84
2018,11,26,15,45,80.0,68.0,0.65,20.75,84.0,49.11,36.75
2018,11,26,16,0,60.0,51.0,0.6,19.3,60.0,37.32,26.29
2018,11,26,16,15,47.0,34.5,0.65,18.65,40.0,25.68,15.16
2018,11,26,16,30,34.0,18.0,0.7,18.0,20.0,13.82,0.0
2018,11,26,16,45,17.0,9.0,0.75,17.4,10.0,7.08,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.5,0.75,11.85,2.5,0.0,0.0
2018,11,27,7,0,18.0,5.0,0.7,11.9,5.0,18.02,0.0
2018,11,27,7,15,9.0,14.0,0.8,12.3,14.0,19.43,0.0
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,17.56,8.01
2018,11,27,7,45,0.0,34.0,0.95,13.1,34.0,26.77,16.77
2018,11,27,8,0,0.0,45.0,1.0,13.5,45.0,36.37,25.29
2018,11,27,8,15,0.0,59.0,1.05,13.95,59.0,49.48,36.68
2018,11,27,8,30,0.0,73.0,1.1,14.4,73.0,62.33,47.71
2018,11,27,8,45,0.5,81.5,1.15,14.85,81.5,69.14,53.47
2018,11,27,9,0,1.0,90.0,1.2,15.3,90.0,76.24,59.38
2018,11,27,9,15,19.5,108.5,1.25,15.95,116.0,112.09,90.08
2018,11,27,9,30,38.0,127.0,1.3,16.6,142.0,163.31,132.74
2018,11,27,9,45,87.0,159.0,1.35,17.2,196.5,248.51,202.93
2018,11,27,10,0,136.0,191.0,1.4,17.8,251.0,355.17,287.11
2018,11,27,10,15,185.0,200.0,1.45,18.1,286.5,407.71,327.85
2018,11,27,10,30,234.0,209.0,1.5,18.4,322.0,458.57,366.8
2018,11,27,10,45,193.5,218.5,1.5,18.7,314.5,423.31,337.42
2018,11,27,11,0,153.0,228.0,1.5,19.0,307.0,388.73,309.1
2018,11,27,11,15,157.5,232.5,1.55,19.05,315.0,389.7,309.83
2018,11,27,11,30,162.0,237.0,1.6,19.1,323.0,389.93,309.8
2018,11,27,11,45,160.0,238.5,1.6,19.2,323.5,380.47,302.05
2018,11,27,12,0,158.0,240.0,1.6,19.3,324.0,370.7,294.14
2018,11,27,12,15,163.0,238.0,1.55,19.3,324.0,362.19,287.4
2018,11,27,12,30,168.0,236.0,1.5,19.3,324.0,352.96,280.04
2018,11,27,12,45,139.5,228.5,1.45,19.25,300.5,314.58,249.58
2018,11,27,13,0,111.0,221.0,1.4,19.2,277.0,266.3,211.41
2018,11,27,13,15,127.5,212.0,1.35,19.1,273.5,270.56,214.85
2018,11,27,13,30,144.0,203.0,1.3,19.0,270.0,260.68,206.74
2018,11,27,13,45,122.0,191.5,1.3,18.95,246.0,228.46,180.72
2018,11,27,14,0,100.0,180.0,1.3,18.9,222.0,191.58,150.95
2018,11,27,14,15,103.5,164.5,1.2,18.7,205.0,177.68,139.23
2018,11,27,14,30,107.0,149.0,1.1,18.5,188.0,156.5,121.29
2018,11,27,14,45,128.5,132.5,1.0,18.3,174.5,138.84,105.38
2018,11,27,15,0,150.0,116.0,0.9,18.1,161.0,118.96,87.43
2018,11,27,15,15,185.5,99.0,0.9,18.1,146.5,99.59,69.86
2018,11,27,15,30,221.0,82.0,0.9,18.1,132.0,73.71,49.69
2018,11,27,15,45,186.5,66.5,0.8,17.2,102.5,48.51,36.78
2018,11,27,16,0,152.0,51.0,0.7,16.3,73.0,37.56,26.84
2018,11,27,16,15,111.5,35.5,0.75,16.0,48.5,26.41,15.87
2018,11,27,16,30,71.0,20.0,0.8,15.7,24.0,15.12,0.0
2018,11,27,16,45,35.5,10.0,0.85,15.4,12.0,7.87,0.0
2018,11,27,17,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
